ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 00:00,2,0.000,ALERT,213.74,304.18,60.007,1460260804,"201051344000645","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,363777.6,363777.6,25575,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260806,367964.00
04/10/2016 00:00,2,0.000,ALERT,213.06,301.77,60.023,1460260804,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,631469.5,631469.5,19183,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260807,367965.00
04/10/2016 00:00,2,0.000,ALERT,213.96,304.18,60.039,1460260804,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,354773.9,354773.9,26031,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260809,367966.00
04/10/2016 00:00,2,0.000,ALERT,213.29,304.18,60.012,1460260804,"201051344000469","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,355993.2,355993.2,25980,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260811,367967.00
04/10/2016 00:00,2,0.000,ALERT,212.38,301.47,60.039,1460260804,"201051344000646","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,360434.5,360434.5,30538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260813,367968.00
04/10/2016 00:00,2,0.000,ALERT,212.61,302.37,60.034,1460260804,"274151322000052","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,640573.2,640573.2,19405,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260815,367969.00
04/10/2016 00:00,2,0.000,ALERT,212.61,301.47,60.018,1460260804,"201051344000585","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,366143.2,366143.2,30545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260816,367970.00
04/10/2016 00:00,2,0.000,ALERT,212.61,301.77,60.018,1460260804,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,364283.3,364283.3,30335,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260818,367971.00
04/10/2016 00:00,2,0.000,ALERT,213.06,302.37,60.007,1460260804,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,357836.7,357836.7,30513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260820,367972.00
04/10/2016 00:00,2,0.000,ALERT,212.16,301.47,60.007,1460260804,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,369324.3,369324.3,30448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260822,367973.00
04/10/2016 00:00,2,0.000,ALERT,212.83,301.47,60.007,1460260804,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,513269.2,513269.2,20280,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260824,367974.00
04/10/2016 00:00,2,0.000,ALERT,213.51,305.08,60.034,1460260804,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,369375.1,369375.1,6054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260825,367975.00
04/10/2016 00:00,2,0.000,ALERT,212.38,301.77,60.007,1460260804,"201051344000890","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,366423.5,366423.5,30474,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260827,367976.00
04/10/2016 00:00,2,0.000,ALERT,212.83,301.47,60.018,1460260804,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,368622.1,368622.1,30474,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260829,367977.00
04/10/2016 00:00,2,0.000,ALERT,212.83,301.17,60.012,1460260804,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,361876.2,361876.2,30628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260831,367978.00
04/10/2016 00:00,2,0.000,ALERT,213.06,302.37,60.012,1460260804,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,634863.7,634863.7,19459,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260833,367979.00
04/10/2016 00:00,2,0.000,ALERT,213.51,302.07,59.986,1460260804,"274151322000076","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,675320.3,675320.3,19467,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260834,367980.00
04/10/2016 00:00,2,0.000,ALERT,213.51,305.08,60.002,1460260804,"201051344000868","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,355168.0,355168.0,25713,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260836,367981.00
04/10/2016 00:00,2,0.000,ALERT,212.83,302.98,59.996,1460260804,"274151322000095","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,668400.9,668400.9,19364,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260838,367982.00
04/10/2016 00:00,2,0.000,ALERT,213.29,304.48,59.991,1460260804,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,352491.7,352491.7,26004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260840,367983.00
04/10/2016 00:00,2,0.000,ALERT,212.38,300.27,60.018,1460260804,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,366148.5,366148.5,30526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260842,367984.00
04/10/2016 00:00,2,0.000,ALERT,213.29,304.48,59.991,1460260804,"201051344000458","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,362919.5,362919.5,25927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260843,367985.00
04/10/2016 00:00,2,0.000,ALERT,213.96,304.48,59.954,1460260804,"201051344000853","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,361415.0,361415.0,25520,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260845,367986.00
04/10/2016 00:00,2,0.000,ALERT,213.06,301.17,60.018,1460260804,"201051344000685","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,368168.8,368168.8,30345,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260847,367987.00
04/10/2016 00:00,2,0.000,ALERT,212.83,300.57,60.002,1460260804,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,365388.9,365388.9,30350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260849,367988.00
04/10/2016 00:00,2,0.000,ALERT,212.83,301.47,59.986,1460260804,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,370459.6,370459.6,30207,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260851,367989.00
04/10/2016 00:00,2,0.000,ALERT,212.61,300.57,59.981,1460260804,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,362391.4,362391.4,30577,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260852,367990.00
04/10/2016 00:00,2,0.000,ALERT,212.38,301.47,59.991,1460260804,"274151322000088","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,615034.1,615034.1,19146,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260854,367991.00
04/10/2016 00:00,2,0.000,ALERT,213.51,301.17,59.965,1460260804,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,512927.1,512927.1,20484,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260856,367992.00
04/10/2016 00:00,2,0.000,ALERT,212.16,301.17,59.975,1460260804,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,358808.4,358808.4,30535,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260858,367993.00
04/10/2016 00:00,2,0.000,ALERT,213.06,305.08,59.991,1460260804,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,366166.7,366166.7,25959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260860,367994.00
04/10/2016 00:00,2,0.000,ALERT,212.83,301.17,59.986,1460260804,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,365335.9,365335.9,30530,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260861,367995.00
04/10/2016 00:00,2,0.000,ALERT,212.61,302.07,59.970,1460260804,"274151322000054","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,628615.1,628615.1,19172,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260863,367996.00
04/10/2016 00:00,2,0.000,ALERT,213.51,304.18,59.986,1460260804,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,354512.5,354512.5,25961,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260865,367997.00
04/10/2016 00:00,2,0.000,ALERT,212.61,301.17,59.949,1460260804,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,364307.1,364307.1,30404,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260867,367998.00
04/10/2016 00:00,2,0.000,ALERT,213.06,304.18,59.981,1460260804,"201051344000900","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,369806.2,369806.2,25357,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260869,367999.00
04/10/2016 00:00,2,0.000,ALERT,213.51,303.58,60.012,1460260804,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,362322.8,362322.8,25660,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260870,368000.00
04/10/2016 00:00,2,0.000,ALERT,213.51,305.08,59.981,1460260804,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,371022.2,371022.2,25291,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260872,368001.00
04/10/2016 00:00,2,0.000,ALERT,213.29,304.18,59.981,1460260804,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,362586.3,362586.3,25760,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260874,368002.00
04/10/2016 00:00,2,0.000,ALERT,213.51,304.18,59.986,1460260804,"201051344001158","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,357609.7,357609.7,26014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260876,368003.00
04/10/2016 00:00,2,0.000,ALERT,213.74,304.78,59.981,1460260804,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,364236.3,364236.3,25430,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460260878,368004.00
04/10/2016 00:00,2,0.000,ALERT,212.83,300.57,59.991,1460260804,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,602886.6,602886.6,19243,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460260880,368005.00
04/10/2016 00:15,2,0.000,ALERT,213.29,303.88,59.954,1460261703,"201051344000645","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,363777.6,363777.6,25577,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261705,368006.00
04/10/2016 00:15,2,0.000,ALERT,212.38,301.77,59.938,1460261703,"274151322000085","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,631469.5,631469.5,19185,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261707,368007.00
04/10/2016 00:15,2,0.000,ALERT,213.51,303.28,59.959,1460261703,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,354773.9,354773.9,26033,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261709,368008.00
04/10/2016 00:15,2,0.000,ALERT,213.06,303.88,59.996,1460261703,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,355993.2,355993.2,25982,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261711,368009.00
04/10/2016 00:15,2,0.000,ALERT,212.16,300.87,59.959,1460261703,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,360434.5,360434.5,30540,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261712,368010.00
04/10/2016 00:15,2,0.000,ALERT,212.38,301.17,59.959,1460261703,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,640573.2,640573.2,19407,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261714,368011.00
04/10/2016 00:15,2,0.000,ALERT,212.38,301.47,59.970,1460261703,"201051344000585","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,366143.2,366143.2,30547,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261716,368012.00
04/10/2016 00:15,2,0.000,ALERT,212.38,301.47,59.965,1460261703,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,364283.3,364283.3,30337,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261718,368013.00
04/10/2016 00:15,2,0.000,ALERT,212.83,301.77,59.959,1460261703,"201051344000582","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,357836.7,357836.7,30515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261720,368014.00
04/10/2016 00:15,2,0.000,ALERT,211.93,300.87,59.965,1460261703,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,369324.3,369324.3,30450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261721,368015.00
04/10/2016 00:15,2,0.000,ALERT,212.61,301.47,59.959,1460261703,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,513269.2,513269.2,20282,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261723,368016.00
04/10/2016 00:15,2,0.000,ALERT,212.83,304.18,60.002,1460261703,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,369375.1,369375.1,6056,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261725,368017.00
04/10/2016 00:15,2,0.000,ALERT,212.16,301.47,59.965,1460261703,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,366423.5,366423.5,30476,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261727,368018.00
04/10/2016 00:15,2,0.000,ALERT,212.38,300.57,59.970,1460261703,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,368622.1,368622.1,30476,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261728,368019.00
04/10/2016 00:15,2,0.000,ALERT,212.61,300.57,59.981,1460261703,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,361876.2,361876.2,30630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261730,368020.00
04/10/2016 00:15,2,0.000,ALERT,212.61,302.68,59.965,1460261703,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,634863.7,634863.7,19461,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261732,368021.00
04/10/2016 00:15,2,0.000,ALERT,213.06,301.47,59.959,1460261703,"274151322000076","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,675320.3,675320.3,19469,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261734,368022.00
04/10/2016 00:15,2,0.000,ALERT,213.06,304.48,59.975,1460261703,"201051344000868","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,355168.0,355168.0,25715,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261736,368023.00
04/10/2016 00:15,2,0.000,ALERT,212.38,302.68,59.975,1460261703,"274151322000095","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,668400.9,668400.9,19366,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261738,368024.00
04/10/2016 00:15,2,0.000,ALERT,212.83,303.88,60.007,1460261703,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,352491.7,352491.7,26006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261740,368025.00
04/10/2016 00:15,2,0.000,ALERT,212.16,299.97,59.981,1460261703,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,366148.5,366148.5,30528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261742,368026.00
04/10/2016 00:15,2,0.000,ALERT,213.06,304.48,59.975,1460261703,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,362919.5,362919.5,25929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261744,368027.00
04/10/2016 00:15,2,0.000,ALERT,213.74,304.18,60.018,1460261703,"201051344000853","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,361415.0,361415.0,25522,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261746,368028.00
04/10/2016 00:15,2,0.000,ALERT,212.83,300.87,59.975,1460261703,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,368168.8,368168.8,30347,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261747,368029.00
04/10/2016 00:15,2,0.000,ALERT,212.61,300.57,59.981,1460261703,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,365388.9,365388.9,30352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261749,368030.00
04/10/2016 00:15,2,0.000,ALERT,212.83,301.17,60.002,1460261703,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,370459.6,370459.6,30209,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261751,368031.00
04/10/2016 00:15,2,0.000,ALERT,212.38,300.27,59.996,1460261703,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,362391.4,362391.4,30579,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261753,368032.00
04/10/2016 00:15,2,0.000,ALERT,212.16,301.47,59.954,1460261703,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,615034.1,615034.1,19148,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261754,368033.00
04/10/2016 00:15,2,0.000,ALERT,213.29,301.47,59.981,1460261703,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,512927.1,512927.1,20486,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261756,368034.00
04/10/2016 00:15,2,0.000,ALERT,212.16,300.87,59.975,1460261703,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,358808.4,358808.4,30537,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261758,368035.00
04/10/2016 00:15,2,0.000,ALERT,212.61,304.48,59.986,1460261703,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,366166.7,366166.7,25961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261760,368036.00
04/10/2016 00:15,2,0.000,ALERT,212.61,300.57,59.949,1460261703,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,365335.9,365335.9,30532,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261762,368037.00
04/10/2016 00:15,2,0.000,ALERT,212.16,302.37,59.970,1460261703,"274151322000054","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,628615.1,628615.1,19174,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261763,368038.00
04/10/2016 00:15,2,0.000,ALERT,213.29,303.88,59.986,1460261703,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,354512.5,354512.5,25963,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261765,368039.00
04/10/2016 00:15,2,0.000,ALERT,212.38,300.57,59.981,1460261703,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,364307.1,364307.1,30406,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261767,368040.00
04/10/2016 00:15,2,0.000,ALERT,212.83,304.18,59.975,1460261703,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,369806.2,369806.2,25359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261769,368041.00
04/10/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1460261703,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,362322.8,362322.8,25662,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261771,368042.00
04/10/2016 00:15,2,0.000,ALERT,212.83,304.48,59.965,1460261703,"201051344000569","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,371022.2,371022.2,25293,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261773,368043.00
04/10/2016 00:15,2,0.000,ALERT,212.83,304.48,59.986,1460261703,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,362586.3,362586.3,25762,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261775,368044.00
04/10/2016 00:15,2,0.000,ALERT,213.06,303.88,59.975,1460261703,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,357609.7,357609.7,26016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261776,368045.00
04/10/2016 00:15,2,0.000,ALERT,213.51,304.78,59.975,1460261703,"201051344000576","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,364236.3,364236.3,25432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460261778,368046.00
04/10/2016 00:15,2,0.000,ALERT,212.61,300.87,59.970,1460261703,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,602886.6,602886.6,19245,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460261780,368047.00
04/10/2016 00:30,2,0.000,ALERT,213.74,304.48,60.039,1460262604,"201051344000645","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,363777.6,363777.6,25579,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460262606,368048.00
04/10/2016 00:30,2,0.000,ALERT,213.06,302.07,59.991,1460262604,"274151322000085","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,631469.5,631469.5,19187,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262607,368049.00
04/10/2016 00:30,2,0.000,ALERT,213.96,304.18,59.986,1460262604,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,354773.9,354773.9,26035,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262609,368050.00
04/10/2016 00:30,2,0.000,ALERT,213.51,304.48,59.991,1460262604,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,355993.2,355993.2,25984,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262611,368051.00
04/10/2016 00:30,2,0.000,ALERT,212.61,301.77,59.986,1460262604,"201051344000646","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,360434.5,360434.5,30542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262613,368052.00
04/10/2016 00:30,2,0.000,ALERT,212.83,302.98,60.012,1460262604,"274151322000052","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,640573.2,640573.2,19409,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262615,368053.00
04/10/2016 00:30,2,0.000,ALERT,213.06,301.77,60.012,1460262604,"201051344000585","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,366143.2,366143.2,30549,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262616,368054.00
04/10/2016 00:30,2,0.000,ALERT,212.83,302.07,59.991,1460262604,"201051344001230","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,364283.3,364283.3,30339,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262618,368055.00
04/10/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1460262604,"201051344000582","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,357836.7,357836.7,30517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460262620,368056.00
04/10/2016 00:30,2,0.000,ALERT,212.61,301.77,59.981,1460262604,"201051344000955","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,369324.3,369324.3,30452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460262622,368057.00
04/10/2016 00:30,2,0.000,ALERT,212.83,301.47,59.986,1460262604,"274151322000094","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,513269.2,513269.2,20284,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460262624,368058.00
04/10/2016 00:30,2,0.000,ALERT,213.51,305.08,59.996,1460262604,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,369375.1,369375.1,6058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262625,368059.00
04/10/2016 00:30,2,0.000,ALERT,212.61,302.07,60.007,1460262604,"201051344000890","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,366423.5,366423.5,30478,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262627,368060.00
04/10/2016 00:30,2,0.000,ALERT,213.06,301.77,60.002,1460262604,"201051344000438","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,368622.1,368622.1,30478,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460262629,368061.00
04/10/2016 00:30,2,0.000,ALERT,213.06,300.87,60.012,1460262604,"201051344000417","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,361876.2,361876.2,30632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262631,368062.00
04/10/2016 00:30,2,0.000,ALERT,212.83,302.37,60.002,1460262604,"274151322000083","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,634863.7,634863.7,19463,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262633,368063.00
04/10/2016 00:30,2,0.000,ALERT,213.29,301.77,60.002,1460262604,"274151322000076","219011344069620",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,675320.3,675320.3,19471,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262634,368064.00
04/10/2016 00:30,2,0.000,ALERT,213.51,305.38,60.002,1460262604,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,355168.0,355168.0,25717,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460262636,368065.00
04/10/2016 00:30,2,0.000,ALERT,212.83,303.58,59.996,1460262604,"274151322000095","219011344069620",0.00,-1.50,0,301.47,306.88,0.0,0.0,0.000,668400.9,668400.9,19368,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262638,368066.00
04/10/2016 00:30,2,0.000,ALERT,213.06,304.18,60.002,1460262604,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.98,0.0,0.0,0.000,352491.7,352491.7,26008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262640,368067.00
04/10/2016 00:30,2,0.000,ALERT,212.61,300.87,59.996,1460262604,"201051344001025","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,366148.5,366148.5,30530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262641,368068.00
04/10/2016 00:30,2,0.000,ALERT,213.29,305.08,60.034,1460262604,"201051344000458","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,362919.5,362919.5,25931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262643,368069.00
04/10/2016 00:30,2,0.000,ALERT,213.96,304.48,60.002,1460262604,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,361415.0,361415.0,25524,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262645,368070.00
04/10/2016 00:30,2,0.000,ALERT,213.51,302.07,60.007,1460262604,"201051344000685","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,368168.8,368168.8,30349,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460262647,368071.00
04/10/2016 00:30,2,0.000,ALERT,213.06,301.17,59.991,1460262604,"201051344000917","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,365388.9,365388.9,30354,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262649,368072.00
04/10/2016 00:30,2,0.000,ALERT,213.29,302.07,60.002,1460262604,"201051344001145","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,370459.6,370459.6,30211,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262651,368073.00
04/10/2016 00:30,2,0.000,ALERT,213.06,301.17,59.996,1460262604,"201051344000651","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,362391.4,362391.4,30581,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262652,368074.00
04/10/2016 00:30,2,0.000,ALERT,212.61,301.47,59.991,1460262604,"274151322000088","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,615034.1,615034.1,19150,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460262654,368075.00
04/10/2016 00:30,2,0.000,ALERT,213.51,301.17,59.991,1460262604,"274151322000068","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,512927.1,512927.1,20488,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262656,368076.00
04/10/2016 00:30,2,0.000,ALERT,212.61,301.77,59.986,1460262604,"201051344001135","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,358808.4,358808.4,30539,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262658,368077.00
04/10/2016 00:30,2,0.000,ALERT,213.06,305.08,59.991,1460262604,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,366166.7,366166.7,25963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262660,368078.00
04/10/2016 00:30,2,0.000,ALERT,212.83,301.47,59.991,1460262604,"201051344001203","219011344069620",0.00,-1.50,0,298.77,305.68,0.0,0.0,0.000,365335.9,365335.9,30534,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262662,368079.00
04/10/2016 00:30,2,0.000,ALERT,212.61,302.37,59.965,1460262604,"274151322000054","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,628615.1,628615.1,19176,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262664,368080.00
04/10/2016 00:30,2,0.000,ALERT,213.51,304.18,59.975,1460262604,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,354512.5,354512.5,25965,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262665,368081.00
04/10/2016 00:30,2,0.000,ALERT,212.83,301.77,59.986,1460262604,"201051344001093","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,364307.1,364307.1,30408,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460262667,368082.00
04/10/2016 00:30,2,0.000,ALERT,213.29,304.48,59.959,1460262604,"201051344000900","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,369806.2,369806.2,25361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262669,368083.00
04/10/2016 00:30,2,0.000,ALERT,213.51,303.88,59.981,1460262604,"201051344000648","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,362322.8,362322.8,25664,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262671,368084.00
04/10/2016 00:30,2,0.000,ALERT,213.74,305.38,60.007,1460262604,"201051344000569","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,371022.2,371022.2,25295,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262673,368085.00
04/10/2016 00:30,2,0.000,ALERT,213.51,304.78,59.959,1460262604,"201051344000983","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,362586.3,362586.3,25764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262674,368086.00
04/10/2016 00:30,2,0.000,ALERT,213.51,304.48,59.986,1460262604,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,357609.7,357609.7,26018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262676,368087.00
04/10/2016 00:30,2,0.000,ALERT,214.19,305.38,59.986,1460262604,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,364236.3,364236.3,25434,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262678,368088.00
04/10/2016 00:30,2,0.000,ALERT,213.06,300.87,59.965,1460262604,"274151322000087","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,602886.6,602886.6,19247,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460262680,368089.00
04/10/2016 00:45,2,0.000,ALERT,213.96,304.18,59.970,1460263503,"201051344000645","219011344069620",0.00,-0.50,0,302.68,307.78,0.0,0.0,0.000,363777.6,363777.6,25581,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263505,368090.00
04/10/2016 00:45,2,0.000,ALERT,212.83,302.68,59.959,1460263503,"274151322000085","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,631469.5,631469.5,19189,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263507,368091.00
04/10/2016 00:45,2,0.000,ALERT,214.19,304.48,59.975,1460263503,"201051344000633","219011344069620",0.00,-1.50,0,300.57,306.88,0.0,0.0,0.000,354773.9,354773.9,26037,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460263509,368092.00
04/10/2016 00:45,2,0.000,ALERT,213.51,304.18,59.975,1460263503,"201051344000469","219011344069620",0.00,-1.50,0,301.77,307.48,0.0,0.0,0.000,355993.2,355993.2,25986,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263510,368093.00
04/10/2016 00:45,2,0.000,ALERT,213.06,302.98,59.970,1460263503,"201051344000646","219011344069620",0.00,-1.00,0,299.37,305.98,0.0,0.0,0.000,360434.5,360434.5,30544,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460263512,368094.00
04/10/2016 00:45,2,0.000,ALERT,212.61,302.07,60.002,1460263503,"274151322000052","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,640573.2,640573.2,19411,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263514,368095.00
04/10/2016 00:45,2,0.000,ALERT,213.74,303.28,59.965,1460263503,"201051344000585","219011344069620",0.00,-0.50,0,299.67,306.28,0.0,0.0,0.000,366143.2,366143.2,30551,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263516,368096.00
04/10/2016 00:45,2,0.000,ALERT,213.51,303.58,59.970,1460263503,"201051344001230","219011344069620",0.00,-1.00,0,299.97,306.28,0.0,0.0,0.000,364283.3,364283.3,30341,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263518,368097.00
04/10/2016 00:45,2,0.000,ALERT,214.19,304.18,59.975,1460263503,"201051344000582","219011344069620",0.00,-1.50,0,300.87,306.88,0.0,0.0,0.000,357836.7,357836.7,30519,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263519,368098.00
04/10/2016 00:45,2,0.000,ALERT,213.06,302.68,60.002,1460263503,"201051344000955","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,369324.3,369324.3,30454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263521,368099.00
04/10/2016 00:45,2,0.000,ALERT,212.61,301.77,59.970,1460263503,"274151322000094","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,513269.2,513269.2,20286,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263523,368100.00
04/10/2016 00:45,2,0.000,ALERT,213.29,304.78,59.933,1460263503,"201051344000579","219011344069620",0.00,-0.50,0,303.28,308.39,0.0,0.0,0.000,369375.1,369375.1,6060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263525,368101.00
04/10/2016 00:45,2,0.000,ALERT,213.06,303.28,59.986,1460263503,"201051344000890","219011344069620",0.00,-0.50,0,300.27,307.18,0.0,0.0,0.000,366423.5,366423.5,30480,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263527,368102.00
04/10/2016 00:45,2,0.000,ALERT,213.51,302.98,59.970,1460263503,"201051344000438","219011344069620",0.00,-1.50,0,299.97,306.58,0.0,0.0,0.000,368622.1,368622.1,30480,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263528,368103.00
04/10/2016 00:45,2,0.000,ALERT,213.74,302.68,59.986,1460263503,"201051344000417","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,361876.2,361876.2,30634,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263530,368104.00
04/10/2016 00:45,2,0.000,ALERT,212.83,302.07,59.928,1460263503,"274151322000083","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,634863.7,634863.7,19465,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263532,368105.00
04/10/2016 00:45,2,0.000,ALERT,213.51,303.28,59.970,1460263503,"274151322000076","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,675320.3,675320.3,19473,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263534,368106.00
04/10/2016 00:45,2,0.000,ALERT,213.51,305.08,59.981,1460263503,"201051344000868","219011344069620",0.00,-1.00,0,303.28,308.39,0.0,0.0,0.000,355168.0,355168.0,25719,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263536,368107.00
04/10/2016 00:45,2,0.000,ALERT,212.83,303.28,59.986,1460263503,"274151322000095","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,668400.9,668400.9,19370,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263537,368108.00
