ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 00:45,2,0.000,ALERT,213.29,304.78,60.028,1460263503,"201051344000988","219011344069620",0.00,-0.50,0,300.27,306.88,0.0,0.0,0.000,352491.7,352491.7,26010,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263539,368109.00
04/10/2016 00:45,2,0.000,ALERT,213.29,302.37,59.981,1460263503,"201051344001025","219011344069620",0.00,-1.50,0,299.37,306.58,0.0,0.0,0.000,366148.5,366148.5,30532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263541,368110.00
04/10/2016 00:45,2,0.000,ALERT,213.29,304.78,59.975,1460263503,"201051344000458","219011344069620",0.00,0.50,0,302.98,308.09,0.0,0.0,0.000,362919.5,362919.5,25933,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263543,368111.00
04/10/2016 00:45,2,0.000,ALERT,213.96,304.78,59.986,1460263503,"201051344000853","219011344069620",0.00,-1.00,0,302.37,307.48,0.0,0.0,0.000,361415.0,361415.0,25526,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460263545,368112.00
04/10/2016 00:45,2,0.000,ALERT,213.96,303.28,59.986,1460263503,"201051344000685","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,368168.8,368168.8,30351,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263546,368113.00
04/10/2016 00:45,2,0.000,ALERT,213.74,302.68,59.975,1460263503,"201051344000917","219011344069620",0.00,0.50,0,298.77,305.68,0.0,0.0,0.000,365388.9,365388.9,30356,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263548,368114.00
04/10/2016 00:45,2,0.000,ALERT,213.96,303.58,59.986,1460263503,"201051344001145","219011344069620",0.00,-1.00,0,300.27,306.58,0.0,0.0,0.000,370459.6,370459.6,30213,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263550,368115.00
04/10/2016 00:45,2,0.000,ALERT,213.74,302.68,59.981,1460263503,"201051344000651","219011344069620",0.00,-2.00,0,299.37,305.68,0.0,0.0,0.000,362391.4,362391.4,30583,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263552,368116.00
04/10/2016 00:45,2,0.000,ALERT,212.38,301.77,59.981,1460263503,"274151322000088","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,615034.1,615034.1,19152,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460263554,368117.00
04/10/2016 00:45,2,0.000,ALERT,213.51,302.07,59.986,1460263503,"274151322000068","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,512927.1,512927.1,20490,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263555,368118.00
04/10/2016 00:45,2,0.000,ALERT,213.06,302.98,59.970,1460263503,"201051344001135","219011344069620",0.00,-1.00,0,299.97,306.58,0.0,0.0,0.000,358808.4,358808.4,30541,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263557,368119.00
04/10/2016 00:45,2,0.000,ALERT,212.83,305.08,59.981,1460263503,"201051344000594","219011344069620",0.00,-1.00,0,302.37,307.78,0.0,0.0,0.000,366166.7,366166.7,25965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263559,368120.00
04/10/2016 00:45,2,0.000,ALERT,213.51,302.98,59.991,1460263503,"201051344001203","219011344069620",0.00,-1.50,0,299.67,307.48,0.0,0.0,0.000,365335.9,365335.9,30536,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263561,368121.00
04/10/2016 00:45,2,0.000,ALERT,212.38,301.47,59.970,1460263503,"274151322000054","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,628615.1,628615.1,19178,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263563,368122.00
04/10/2016 00:45,2,0.000,ALERT,213.74,304.48,60.007,1460263503,"201051344000867","219011344069620",0.00,-0.50,0,302.07,308.09,0.0,0.0,0.000,354512.5,354512.5,25967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263565,368123.00
04/10/2016 00:45,2,0.000,ALERT,213.51,302.98,59.986,1460263503,"201051344001093","219011344069620",0.00,0.50,0,299.67,305.98,0.0,0.0,0.000,364307.1,364307.1,30410,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263566,368124.00
04/10/2016 00:45,2,0.000,ALERT,213.29,304.48,59.986,1460263503,"201051344000900","219011344069620",0.00,-1.00,0,302.37,307.48,0.0,0.0,0.000,369806.2,369806.2,25363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460263568,368125.00
04/10/2016 00:45,2,0.000,ALERT,213.51,303.88,59.938,1460263503,"201051344000648","219011344069620",0.00,-2.00,0,302.07,307.48,0.0,0.0,0.000,362322.8,362322.8,25666,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263570,368126.00
04/10/2016 00:45,2,0.000,ALERT,213.51,305.38,59.991,1460263503,"201051344000569","219011344069620",0.00,-1.00,0,303.58,308.39,0.0,0.0,0.000,371022.2,371022.2,25297,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263572,368127.00
04/10/2016 00:45,2,0.000,ALERT,213.29,304.48,60.002,1460263503,"201051344000983","219011344069620",0.00,-0.50,0,302.98,308.09,0.0,0.0,0.000,362586.3,362586.3,25766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263574,368128.00
04/10/2016 00:45,2,0.000,ALERT,213.51,304.78,60.007,1460263503,"201051344001158","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,357609.7,357609.7,26020,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263575,368129.00
04/10/2016 00:45,2,0.000,ALERT,213.74,305.08,59.991,1460263503,"201051344000576","219011344069620",0.00,-1.00,0,303.28,307.78,0.0,0.0,0.000,364236.3,364236.3,25436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263577,368130.00
04/10/2016 00:45,2,0.000,ALERT,212.61,301.47,59.996,1460263503,"274151322000087","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,602886.6,602886.6,19249,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460263579,368131.00
04/10/2016 01:00,2,0.000,ALERT,214.19,305.38,60.007,1460264403,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,363777.6,363777.6,25583,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264405,368132.00
04/10/2016 01:00,2,0.000,ALERT,213.06,302.68,60.007,1460264403,"274151322000085","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,631469.5,631469.5,19191,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264407,368133.00
04/10/2016 01:00,2,0.000,ALERT,214.41,304.78,60.028,1460264403,"201051344000633","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,354773.9,354773.9,26039,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264409,368134.00
04/10/2016 01:00,2,0.000,ALERT,213.74,305.08,60.034,1460264403,"201051344000469","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,355993.2,355993.2,25988,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264410,368135.00
04/10/2016 01:00,2,0.000,ALERT,213.29,303.28,60.039,1460264403,"201051344000646","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,360434.5,360434.5,30546,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264412,368136.00
04/10/2016 01:00,2,0.000,ALERT,212.83,302.98,59.996,1460264403,"274151322000052","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,640573.2,640573.2,19413,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264414,368137.00
04/10/2016 01:00,2,0.000,ALERT,213.51,303.58,59.996,1460264403,"201051344000585","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,366143.2,366143.2,30553,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264416,368138.00
04/10/2016 01:00,2,0.000,ALERT,213.29,303.58,59.991,1460264403,"201051344001230","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,364283.3,364283.3,30343,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264418,368139.00
04/10/2016 01:00,2,0.000,ALERT,214.19,304.78,60.002,1460264403,"201051344000582","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,357836.7,357836.7,30521,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264419,368140.00
04/10/2016 01:00,2,0.000,ALERT,213.29,303.58,59.991,1460264403,"201051344000955","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,369324.3,369324.3,30456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264421,368141.00
04/10/2016 01:00,2,0.000,ALERT,212.83,302.07,59.986,1460264403,"274151322000094","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,513269.2,513269.2,20288,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264423,368142.00
04/10/2016 01:00,2,0.000,ALERT,213.74,305.98,60.002,1460264403,"201051344000579","219011344069620",0.00,-0.50,0,302.98,307.48,0.0,0.0,0.000,369375.1,369375.1,6062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264425,368143.00
04/10/2016 01:00,2,0.000,ALERT,213.29,303.58,60.007,1460264403,"201051344000890","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,366423.5,366423.5,30482,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264427,368144.00
04/10/2016 01:00,2,0.000,ALERT,213.29,303.28,60.018,1460264403,"201051344000438","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,368622.1,368622.1,30482,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264428,368145.00
04/10/2016 01:00,2,0.000,ALERT,213.51,302.68,60.023,1460264403,"201051344000417","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,361876.2,361876.2,30636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264430,368146.00
04/10/2016 01:00,2,0.000,ALERT,213.06,303.58,59.975,1460264403,"274151322000083","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,634863.7,634863.7,19467,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264432,368147.00
04/10/2016 01:00,2,0.000,ALERT,213.51,302.37,59.981,1460264403,"274151322000076","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,675320.3,675320.3,19475,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264434,368148.00
04/10/2016 01:00,2,0.000,ALERT,213.74,305.68,59.959,1460264403,"201051344000868","219011344069620",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,355168.0,355168.0,25721,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264436,368149.00
04/10/2016 01:00,2,0.000,ALERT,213.06,303.58,59.975,1460264403,"274151322000095","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,668400.9,668400.9,19372,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264438,368150.00
04/10/2016 01:00,2,0.000,ALERT,213.51,304.78,60.007,1460264403,"201051344000988","219011344069620",0.00,-1.00,0,300.27,306.28,0.0,0.0,0.000,352491.7,352491.7,26012,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264439,368151.00
04/10/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1460264403,"201051344001025","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,366148.5,366148.5,30534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264441,368152.00
04/10/2016 01:00,2,0.000,ALERT,213.51,305.08,59.981,1460264403,"201051344000458","219011344069620",0.00,0.50,0,302.68,307.48,0.0,0.0,0.000,362919.5,362919.5,25935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264443,368153.00
04/10/2016 01:00,2,0.000,ALERT,214.19,305.08,59.991,1460264403,"201051344000853","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,361415.0,361415.0,25528,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264445,368154.00
04/10/2016 01:00,2,0.000,ALERT,213.74,303.58,59.975,1460264403,"201051344000685","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,368168.8,368168.8,30353,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264447,368155.00
04/10/2016 01:00,2,0.000,ALERT,213.51,302.68,59.933,1460264403,"201051344000917","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,365388.9,365388.9,30358,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264448,368156.00
04/10/2016 01:00,2,0.000,ALERT,213.74,303.58,60.028,1460264403,"201051344001145","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,370459.6,370459.6,30215,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264450,368157.00
04/10/2016 01:00,2,0.000,ALERT,213.51,302.68,59.965,1460264403,"201051344000651","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,362391.4,362391.4,30585,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264452,368158.00
04/10/2016 01:00,2,0.000,ALERT,212.61,302.37,59.981,1460264403,"274151322000088","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,615034.1,615034.1,19154,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264454,368159.00
04/10/2016 01:00,2,0.000,ALERT,213.74,302.07,59.933,1460264403,"274151322000068","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,512927.1,512927.1,20492,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264456,368160.00
04/10/2016 01:00,2,0.000,ALERT,213.29,303.28,60.007,1460264403,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,358808.4,358808.4,30543,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264457,368161.00
04/10/2016 01:00,2,0.000,ALERT,213.06,305.38,59.970,1460264403,"201051344000594","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,366166.7,366166.7,25967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264459,368162.00
04/10/2016 01:00,2,0.000,ALERT,213.51,302.68,59.975,1460264403,"201051344001203","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,365335.9,365335.9,30538,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264461,368163.00
04/10/2016 01:00,2,0.000,ALERT,212.83,302.68,59.991,1460264403,"274151322000054","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,628615.1,628615.1,19180,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264463,368164.00
04/10/2016 01:00,2,0.000,ALERT,213.74,304.48,59.975,1460264403,"201051344000867","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,354512.5,354512.5,25969,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264464,368165.00
04/10/2016 01:00,2,0.000,ALERT,213.51,303.28,59.970,1460264403,"201051344001093","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,364307.1,364307.1,30412,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264466,368166.00
04/10/2016 01:00,2,0.000,ALERT,213.29,305.08,59.975,1460264403,"201051344000900","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,369806.2,369806.2,25365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460264468,368167.00
04/10/2016 01:00,2,0.000,ALERT,213.74,304.18,59.959,1460264403,"201051344000648","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,362322.8,362322.8,25668,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264470,368168.00
04/10/2016 01:00,2,0.000,ALERT,213.74,305.68,59.965,1460264403,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,371022.2,371022.2,25299,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264472,368169.00
04/10/2016 01:00,2,0.000,ALERT,213.51,305.08,59.965,1460264403,"201051344000983","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,362586.3,362586.3,25768,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264474,368170.00
04/10/2016 01:00,2,0.000,ALERT,213.51,304.78,59.970,1460264403,"201051344001158","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,357609.7,357609.7,26022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264475,368171.00
04/10/2016 01:00,2,0.000,ALERT,214.19,305.68,59.965,1460264403,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,364236.3,364236.3,25438,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264477,368172.00
04/10/2016 01:00,2,0.000,ALERT,213.06,302.07,59.959,1460264403,"274151322000087","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,602886.6,602886.6,19251,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460264479,368173.00
04/10/2016 01:15,2,0.000,ALERT,213.96,304.78,59.970,1460265303,"201051344000645","219011344069620",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,363777.6,363777.6,25585,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265305,368174.00
04/10/2016 01:15,2,0.000,ALERT,213.29,302.98,59.975,1460265303,"274151322000085","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,631469.5,631469.5,19193,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265307,368175.00
04/10/2016 01:15,2,0.000,ALERT,214.19,304.78,59.975,1460265303,"201051344000633","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,354773.9,354773.9,26041,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265309,368176.00
04/10/2016 01:15,2,0.000,ALERT,213.51,304.78,59.965,1460265303,"201051344000469","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,355993.2,355993.2,25990,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265311,368177.00
04/10/2016 01:15,2,0.000,ALERT,213.51,303.58,59.965,1460265303,"201051344000646","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,360434.5,360434.5,30548,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265313,368178.00
04/10/2016 01:15,2,0.000,ALERT,212.83,303.88,59.965,1460265303,"274151322000052","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,640573.2,640573.2,19415,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265314,368179.00
04/10/2016 01:15,2,0.000,ALERT,213.74,303.88,59.965,1460265303,"201051344000585","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,366143.2,366143.2,30555,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265316,368180.00
04/10/2016 01:15,2,0.000,ALERT,213.74,303.88,59.965,1460265303,"201051344001230","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,364283.3,364283.3,30345,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265318,368181.00
04/10/2016 01:15,2,0.000,ALERT,214.41,304.78,59.965,1460265303,"201051344000582","219011344069620",0.00,-1.50,0,302.68,305.98,0.0,0.0,0.000,357836.7,357836.7,30523,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265320,368182.00
04/10/2016 01:15,2,0.000,ALERT,213.29,303.58,59.959,1460265303,"201051344000955","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,369324.3,369324.3,30458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460265322,368183.00
04/10/2016 01:15,2,0.000,ALERT,213.06,302.68,59.965,1460265303,"274151322000094","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,513269.2,513269.2,20290,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265323,368184.00
04/10/2016 01:15,2,0.000,ALERT,213.51,305.38,59.949,1460265303,"201051344000579","219011344069620",0.00,-0.50,0,304.18,307.78,0.0,0.0,0.000,369375.1,369375.1,6064,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265325,368185.00
04/10/2016 01:15,2,0.000,ALERT,213.51,303.88,59.949,1460265303,"201051344000890","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,366423.5,366423.5,30484,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265327,368186.00
04/10/2016 01:15,2,0.000,ALERT,213.96,303.88,59.965,1460265303,"201051344000438","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,368622.1,368622.1,30484,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460265329,368187.00
04/10/2016 01:15,2,0.000,ALERT,213.96,302.98,59.965,1460265303,"201051344000417","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,361876.2,361876.2,30638,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460265331,368188.00
04/10/2016 01:15,2,0.000,ALERT,213.06,303.28,59.975,1460265303,"274151322000083","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,634863.7,634863.7,19469,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265333,368189.00
04/10/2016 01:15,2,0.000,ALERT,213.51,302.98,59.965,1460265303,"274151322000076","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,675320.3,675320.3,19477,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265334,368190.00
04/10/2016 01:15,2,0.000,ALERT,213.51,305.38,59.912,1460265303,"201051344000868","219011344069620",0.00,-1.00,0,303.88,307.48,0.0,0.0,0.000,355168.0,355168.0,25723,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265336,368191.00
04/10/2016 01:15,2,0.000,ALERT,213.06,304.18,59.959,1460265303,"274151322000095","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,668400.9,668400.9,19374,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265338,368192.00
04/10/2016 01:15,2,0.000,ALERT,213.51,305.08,59.970,1460265303,"201051344000988","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,352491.7,352491.7,26014,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265340,368193.00
04/10/2016 01:15,2,0.000,ALERT,213.51,302.98,59.954,1460265303,"201051344001025","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,366148.5,366148.5,30536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265342,368194.00
04/10/2016 01:15,2,0.000,ALERT,213.29,304.78,59.959,1460265303,"201051344000458","219011344069620",0.00,0.50,0,303.28,307.48,0.0,0.0,0.000,362919.5,362919.5,25937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265344,368195.00
04/10/2016 01:15,2,0.000,ALERT,213.96,304.78,59.959,1460265303,"201051344000853","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,361415.0,361415.0,25530,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460265345,368196.00
04/10/2016 01:15,2,0.000,ALERT,214.19,303.58,59.954,1460265303,"201051344000685","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,368168.8,368168.8,30355,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265347,368197.00
04/10/2016 01:15,2,0.000,ALERT,213.96,302.98,59.938,1460265303,"201051344000917","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,365388.9,365388.9,30360,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265349,368198.00
04/10/2016 01:15,2,0.000,ALERT,214.19,303.88,59.959,1460265303,"201051344001145","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,370459.6,370459.6,30217,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265351,368199.00
04/10/2016 01:15,2,0.000,ALERT,213.74,302.98,59.959,1460265303,"201051344000651","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,362391.4,362391.4,30587,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265353,368200.00
04/10/2016 01:15,2,0.000,ALERT,212.61,302.07,59.928,1460265303,"274151322000088","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,615034.1,615034.1,19156,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265354,368201.00
04/10/2016 01:15,2,0.000,ALERT,213.51,302.07,59.944,1460265303,"274151322000068","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,512927.1,512927.1,20494,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265357,368202.00
04/10/2016 01:15,2,0.000,ALERT,213.51,303.58,59.954,1460265303,"201051344001135","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,358808.4,358808.4,30545,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265358,368203.00
04/10/2016 01:15,2,0.000,ALERT,213.06,305.38,60.002,1460265303,"201051344000594","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,366166.7,366166.7,25969,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265360,368204.00
04/10/2016 01:15,2,0.000,ALERT,213.74,303.28,59.965,1460265303,"201051344001203","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,365335.9,365335.9,30540,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265362,368205.00
04/10/2016 01:15,2,0.000,ALERT,212.83,303.28,59.959,1460265303,"274151322000054","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,628615.1,628615.1,19182,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265364,368206.00
04/10/2016 01:15,2,0.000,ALERT,213.74,304.48,59.954,1460265303,"201051344000867","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,354512.5,354512.5,25971,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265366,368207.00
04/10/2016 01:15,2,0.000,ALERT,213.51,303.28,59.986,1460265303,"201051344001093","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,364307.1,364307.1,30414,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460265367,368208.00
04/10/2016 01:15,2,0.000,ALERT,213.29,304.78,59.991,1460265303,"201051344000900","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,369806.2,369806.2,25367,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265369,368209.00
04/10/2016 01:15,2,0.000,ALERT,213.74,303.88,59.965,1460265303,"201051344000648","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,362322.8,362322.8,25670,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265371,368210.00
04/10/2016 01:15,2,0.000,ALERT,213.51,305.08,59.965,1460265303,"201051344000569","219011344069620",0.00,-1.00,0,303.88,307.48,0.0,0.0,0.000,371022.2,371022.2,25301,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460265373,368211.00
04/10/2016 01:15,2,0.000,ALERT,213.51,305.08,59.928,1460265303,"201051344000983","219011344069620",0.00,-0.50,0,303.58,307.18,0.0,0.0,0.000,362586.3,362586.3,25770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265375,368212.00
04/10/2016 01:15,2,0.000,ALERT,213.51,304.78,59.965,1460265303,"201051344001158","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,357609.7,357609.7,26024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265376,368213.00
04/10/2016 01:15,2,0.000,ALERT,213.96,305.68,59.981,1460265303,"201051344000576","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,364236.3,364236.3,25440,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460265378,368214.00
04/10/2016 01:15,2,0.000,ALERT,213.06,302.37,59.959,1460265303,"274151322000087","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,602886.6,602886.6,19253,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460265380,368215.00
04/10/2016 01:30,2,0.000,ALERT,214.19,304.78,59.965,1460266204,"201051344000645","219011344069620",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,363777.6,363777.6,25587,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266206,368216.00
04/10/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1460266204,"274151322000085","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,631469.5,631469.5,19195,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266207,368217.00
04/10/2016 01:30,2,0.000,ALERT,214.41,304.78,59.981,1460266204,"201051344000633","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,354773.9,354773.9,26043,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266209,368218.00
04/10/2016 01:30,2,0.000,ALERT,213.96,305.08,59.975,1460266204,"201051344000469","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,355993.2,355993.2,25992,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460266211,368219.00
04/10/2016 01:30,2,0.000,ALERT,213.51,303.58,59.970,1460266204,"201051344000646","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,360434.5,360434.5,30550,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266213,368220.00
04/10/2016 01:30,2,0.000,ALERT,212.83,302.37,59.975,1460266204,"274151322000052","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,640573.2,640573.2,19417,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460266215,368221.00
04/10/2016 01:30,2,0.000,ALERT,213.96,303.88,59.970,1460266204,"201051344000585","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,366143.2,366143.2,30557,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266216,368222.00
04/10/2016 01:30,2,0.000,ALERT,213.96,304.18,59.975,1460266204,"201051344001230","219011344069620",0.00,-1.00,0,302.07,305.38,0.0,0.0,0.000,364283.3,364283.3,30347,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266219,368223.00
04/10/2016 01:30,2,0.000,ALERT,214.41,304.48,59.975,1460266204,"201051344000582","219011344069620",0.00,-1.50,0,302.68,305.98,0.0,0.0,0.000,357836.7,357836.7,30525,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266220,368224.00
04/10/2016 01:30,2,0.000,ALERT,213.51,303.28,60.007,1460266204,"201051344000955","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,369324.3,369324.3,30460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266222,368225.00
04/10/2016 01:30,2,0.000,ALERT,213.29,302.07,59.975,1460266204,"274151322000094","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,513269.2,513269.2,20292,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266224,368226.00
04/10/2016 01:30,2,0.000,ALERT,213.74,305.68,59.986,1460266204,"201051344000579","219011344069620",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,369375.1,369375.1,6066,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460266226,368227.00
04/10/2016 01:30,2,0.000,ALERT,213.74,304.18,59.975,1460266204,"201051344000890","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,366423.5,366423.5,30486,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266227,368228.00
04/10/2016 01:30,2,0.000,ALERT,213.96,303.58,59.991,1460266204,"201051344000438","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,368622.1,368622.1,30486,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460266229,368229.00
04/10/2016 01:30,2,0.000,ALERT,214.19,302.98,60.018,1460266204,"201051344000417","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,361876.2,361876.2,30640,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266231,368230.00
04/10/2016 01:30,2,0.000,ALERT,213.51,302.98,59.986,1460266204,"274151322000083","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,634863.7,634863.7,19471,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266233,368231.00
04/10/2016 01:30,2,0.000,ALERT,213.96,302.68,59.970,1460266204,"274151322000076","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,675320.3,675320.3,19479,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266235,368232.00
04/10/2016 01:30,2,0.000,ALERT,213.74,305.68,59.975,1460266204,"201051344000868","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,355168.0,355168.0,25725,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266237,368233.00
04/10/2016 01:30,2,0.000,ALERT,213.29,303.58,59.975,1460266204,"274151322000095","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,668400.9,668400.9,19376,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266238,368234.00
04/10/2016 01:30,2,0.000,ALERT,213.74,305.08,59.986,1460266204,"201051344000988","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,352491.7,352491.7,26016,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266240,368235.00
04/10/2016 01:30,2,0.000,ALERT,213.74,302.68,59.986,1460266204,"201051344001025","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,366148.5,366148.5,30538,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266242,368236.00
04/10/2016 01:30,2,0.000,ALERT,213.74,305.38,59.959,1460266204,"201051344000458","219011344069620",0.00,0.50,0,303.28,307.48,0.0,0.0,0.000,362919.5,362919.5,25939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460266244,368237.00
04/10/2016 01:30,2,0.000,ALERT,214.41,305.08,59.986,1460266204,"201051344000853","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,361415.0,361415.0,25532,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266246,368238.00
04/10/2016 01:30,2,0.000,ALERT,214.19,303.58,59.986,1460266204,"201051344000685","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,368168.8,368168.8,30357,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460266247,368239.00
04/10/2016 01:30,2,0.000,ALERT,214.19,303.28,59.981,1460266204,"201051344000917","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,365388.9,365388.9,30362,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266249,368240.00
04/10/2016 01:30,2,0.000,ALERT,214.19,303.88,59.991,1460266204,"201051344001145","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,370459.6,370459.6,30219,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266251,368241.00
04/10/2016 01:30,2,0.000,ALERT,213.96,302.68,59.986,1460266204,"201051344000651","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,362391.4,362391.4,30589,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266253,368242.00
04/10/2016 01:30,2,0.000,ALERT,213.06,302.37,59.991,1460266204,"274151322000088","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,615034.1,615034.1,19158,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266255,368243.00
04/10/2016 01:30,2,0.000,ALERT,213.96,301.47,60.007,1460266204,"274151322000068","219011344069620",0.00,0.50,0,300.27,303.28,0.0,0.0,0.000,512927.1,512927.1,20496,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266256,368244.00
04/10/2016 01:30,2,0.000,ALERT,213.51,303.28,60.007,1460266204,"201051344001135","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,358808.4,358808.4,30547,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266258,368245.00
04/10/2016 01:30,2,0.000,ALERT,213.51,305.68,59.986,1460266204,"201051344000594","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,366166.7,366166.7,25971,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460266260,368246.00
04/10/2016 01:30,2,0.000,ALERT,213.96,303.28,60.002,1460266204,"201051344001203","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,365335.9,365335.9,30542,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266262,368247.00
04/10/2016 01:30,2,0.000,ALERT,213.06,302.68,59.986,1460266204,"274151322000054","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,628615.1,628615.1,19184,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266264,368248.00
04/10/2016 01:30,2,0.000,ALERT,213.96,304.48,59.991,1460266204,"201051344000867","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,354512.5,354512.5,25973,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266266,368249.00
04/10/2016 01:30,2,0.000,ALERT,213.74,303.28,60.002,1460266204,"201051344001093","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,364307.1,364307.1,30416,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460266267,368250.00
04/10/2016 01:30,2,0.000,ALERT,213.74,305.08,59.965,1460266204,"201051344000900","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,369806.2,369806.2,25369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266269,368251.00
04/10/2016 01:30,2,0.000,ALERT,214.19,304.48,60.034,1460266204,"201051344000648","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,362322.8,362322.8,25672,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266271,368252.00
04/10/2016 01:30,2,0.000,ALERT,213.74,305.68,60.002,1460266204,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,371022.2,371022.2,25303,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266273,368253.00
