ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 01:30,2,0.000,ALERT,213.74,305.08,60.007,1460266204,"201051344000983","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,362586.3,362586.3,25772,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266275,368254.00
04/10/2016 01:30,2,0.000,ALERT,213.96,305.08,59.996,1460266204,"201051344001158","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,357609.7,357609.7,26026,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266277,368255.00
04/10/2016 01:30,2,0.000,ALERT,214.19,305.38,59.986,1460266204,"201051344000576","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,364236.3,364236.3,25442,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460266278,368256.00
04/10/2016 01:30,2,0.000,ALERT,213.29,301.47,59.975,1460266204,"274151322000087","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,602886.6,602886.6,19255,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460266280,368257.00
04/10/2016 01:45,2,0.000,ALERT,213.96,305.08,59.991,1460267104,"201051344000645","219011344069620",0.00,-0.50,0,303.28,306.58,0.0,0.0,0.000,363777.6,363777.6,25589,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460267106,368258.00
04/10/2016 01:45,2,0.000,ALERT,212.83,302.07,59.991,1460267104,"274151322000085","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,631469.5,631469.5,19197,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267108,368259.00
04/10/2016 01:45,2,0.000,ALERT,214.19,304.78,59.991,1460267104,"201051344000633","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,354773.9,354773.9,26045,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460267110,368260.00
04/10/2016 01:45,2,0.000,ALERT,213.51,304.78,59.996,1460267104,"201051344000469","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,355993.2,355993.2,25994,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267111,368261.00
04/10/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1460267104,"201051344000646","219011344069620",0.00,-1.00,0,300.27,307.78,0.0,0.0,0.000,360434.5,360434.5,30552,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267113,368262.00
04/10/2016 01:45,2,0.000,ALERT,212.83,302.07,59.986,1460267104,"274151322000052","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,640573.2,640573.2,19419,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267115,368263.00
04/10/2016 01:45,2,0.000,ALERT,213.06,302.68,59.986,1460267104,"201051344000585","219011344069620",0.00,-0.50,0,300.27,307.78,0.0,0.0,0.000,366143.2,366143.2,30559,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460267117,368264.00
04/10/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1460267104,"201051344001230","219011344069620",0.00,-1.00,0,300.87,308.39,0.0,0.0,0.000,364283.3,364283.3,30349,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267118,368265.00
04/10/2016 01:45,2,0.000,ALERT,213.74,303.58,59.991,1460267104,"201051344000582","219011344069620",0.00,-1.50,0,301.47,308.69,0.0,0.0,0.000,357836.7,357836.7,30527,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267120,368266.00
04/10/2016 01:45,2,0.000,ALERT,212.61,302.37,59.981,1460267104,"201051344000955","219011344069620",0.00,-1.00,0,300.57,308.09,0.0,0.0,0.000,369324.3,369324.3,30462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460267122,368267.00
04/10/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1460267104,"274151322000094","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,513269.2,513269.2,20294,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267124,368268.00
04/10/2016 01:45,2,0.000,ALERT,213.51,305.68,59.975,1460267104,"201051344000579","219011344069620",0.00,-0.50,0,303.88,307.48,0.0,0.0,0.000,369375.1,369375.1,6068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267126,368269.00
04/10/2016 01:45,2,0.000,ALERT,212.83,302.98,60.012,1460267104,"201051344000890","219011344069620",0.00,-0.50,0,301.17,309.29,0.0,0.0,0.000,366423.5,366423.5,30488,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267127,368270.00
04/10/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1460267104,"201051344000438","219011344069620",0.00,-1.50,0,300.87,308.39,0.0,0.0,0.000,368622.1,368622.1,30488,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267129,368271.00
04/10/2016 01:45,2,0.000,ALERT,213.29,301.77,59.975,1460267104,"201051344000417","219011344069620",0.00,-1.00,0,300.27,307.48,0.0,0.0,0.000,361876.2,361876.2,30642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267131,368272.00
04/10/2016 01:45,2,0.000,ALERT,213.06,303.28,59.970,1460267104,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,634863.7,634863.7,19473,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267133,368273.00
04/10/2016 01:45,2,0.000,ALERT,213.74,302.37,59.975,1460267104,"274151322000076","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,675320.3,675320.3,19481,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267135,368274.00
04/10/2016 01:45,2,0.000,ALERT,213.51,305.68,59.975,1460267104,"201051344000868","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,355168.0,355168.0,25727,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267136,368275.00
04/10/2016 01:45,2,0.000,ALERT,213.06,303.58,59.965,1460267104,"274151322000095","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,668400.9,668400.9,19378,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267138,368276.00
04/10/2016 01:45,2,0.000,ALERT,213.29,304.78,59.970,1460267104,"201051344000988","219011344069620",0.00,-0.50,0,300.87,306.58,0.0,0.0,0.000,352491.7,352491.7,26018,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267140,368277.00
04/10/2016 01:45,2,0.000,ALERT,212.83,301.47,59.965,1460267104,"201051344001025","219011344069620",0.00,-1.50,0,299.97,308.39,0.0,0.0,0.000,366148.5,366148.5,30540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267142,368278.00
04/10/2016 01:45,2,0.000,ALERT,213.51,305.08,59.975,1460267104,"201051344000458","219011344069620",0.00,0.50,0,303.58,307.48,0.0,0.0,0.000,362919.5,362919.5,25941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267144,368279.00
04/10/2016 01:45,2,0.000,ALERT,214.19,304.78,59.975,1460267104,"201051344000853","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,361415.0,361415.0,25534,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267146,368280.00
04/10/2016 01:45,2,0.000,ALERT,213.51,302.37,59.949,1460267104,"201051344000685","219011344069620",0.00,-1.00,0,300.57,308.39,0.0,0.0,0.000,368168.8,368168.8,30359,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460267148,368281.00
04/10/2016 01:45,2,0.000,ALERT,213.29,301.77,60.018,1460267104,"201051344000917","219011344069620",0.00,0.50,0,299.37,306.88,0.0,0.0,0.000,365388.9,365388.9,30364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267149,368282.00
04/10/2016 01:45,2,0.000,ALERT,213.29,302.37,59.949,1460267104,"201051344001145","219011344069620",0.00,-1.00,0,300.87,308.99,0.0,0.0,0.000,370459.6,370459.6,30221,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460267151,368283.00
04/10/2016 01:45,2,0.000,ALERT,213.06,301.47,59.949,1460267104,"201051344000651","219011344069620",0.00,-2.00,0,299.97,307.48,0.0,0.0,0.000,362391.4,362391.4,30591,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267153,368284.00
04/10/2016 01:45,2,0.000,ALERT,212.61,301.77,59.975,1460267104,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,615034.1,615034.1,19160,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267155,368285.00
04/10/2016 01:45,2,0.000,ALERT,213.51,301.47,59.954,1460267104,"274151322000068","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,512927.1,512927.1,20498,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267157,368286.00
04/10/2016 01:45,2,0.000,ALERT,212.61,302.07,59.959,1460267104,"201051344001135","219011344069620",0.00,-1.00,0,300.57,308.69,0.0,0.0,0.000,358808.4,358808.4,30549,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267158,368287.00
04/10/2016 01:45,2,0.000,ALERT,213.06,305.08,59.975,1460267104,"201051344000594","219011344069620",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,366166.7,366166.7,25973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267160,368288.00
04/10/2016 01:45,2,0.000,ALERT,213.06,301.77,59.959,1460267104,"201051344001203","219011344069620",0.00,-1.00,0,300.57,309.29,0.0,0.0,0.000,365335.9,365335.9,30544,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267162,368289.00
04/10/2016 01:45,2,0.000,ALERT,212.83,302.07,59.970,1460267104,"274151322000054","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,628615.1,628615.1,19186,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267164,368290.00
04/10/2016 01:45,2,0.000,ALERT,213.74,304.48,59.970,1460267104,"201051344000867","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,354512.5,354512.5,25975,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460267166,368291.00
04/10/2016 01:45,2,0.000,ALERT,212.83,301.77,59.970,1460267104,"201051344001093","219011344069620",0.00,0.00,0,300.27,307.48,0.0,0.0,0.000,364307.1,364307.1,30418,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267167,368292.00
04/10/2016 01:45,2,0.000,ALERT,213.29,304.78,59.975,1460267104,"201051344000900","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,369806.2,369806.2,25371,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267169,368293.00
04/10/2016 01:45,2,0.000,ALERT,213.51,304.18,59.970,1460267104,"201051344000648","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,362322.8,362322.8,25674,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267171,368294.00
04/10/2016 01:45,2,0.000,ALERT,213.51,305.38,59.965,1460267104,"201051344000569","219011344069620",0.00,-1.00,0,303.88,307.48,0.0,0.0,0.000,371022.2,371022.2,25305,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267173,368295.00
04/10/2016 01:45,2,0.000,ALERT,213.29,304.78,59.965,1460267104,"201051344000983","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,362586.3,362586.3,25774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267175,368296.00
04/10/2016 01:45,2,0.000,ALERT,213.51,304.48,59.970,1460267104,"201051344001158","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,357609.7,357609.7,26028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267176,368297.00
04/10/2016 01:45,2,0.000,ALERT,213.96,305.38,59.965,1460267104,"201051344000576","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,364236.3,364236.3,25444,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460267178,368298.00
04/10/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1460267104,"274151322000087","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,602886.6,602886.6,19257,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460267180,368299.00
04/10/2016 02:00,2,0.000,ALERT,214.19,305.38,59.965,1460268003,"201051344000645","219011344069620",0.00,-0.50,0,302.98,307.48,0.0,0.0,0.000,363777.6,363777.6,25591,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268005,368300.00
04/10/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1460268003,"274151322000085","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,631469.5,631469.5,19199,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268006,368301.00
04/10/2016 02:00,2,0.000,ALERT,214.41,305.38,59.970,1460268003,"201051344000633","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,354773.9,354773.9,26047,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268008,368302.00
04/10/2016 02:00,2,0.000,ALERT,213.96,305.68,59.959,1460268003,"201051344000469","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,355993.2,355993.2,25996,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268010,368303.00
04/10/2016 02:00,2,0.000,ALERT,212.83,302.68,59.954,1460268003,"201051344000646","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,360434.5,360434.5,30554,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268012,368304.00
04/10/2016 02:00,2,0.000,ALERT,212.83,303.58,59.991,1460268003,"274151322000052","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,640573.2,640573.2,19421,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268014,368305.00
04/10/2016 02:00,2,0.000,ALERT,213.29,302.98,59.991,1460268003,"201051344000585","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,366143.2,366143.2,30561,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268015,368306.00
04/10/2016 02:00,2,0.000,ALERT,213.06,302.98,59.965,1460268003,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,364283.3,364283.3,30351,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268017,368307.00
04/10/2016 02:00,2,0.000,ALERT,213.51,303.58,59.965,1460268003,"201051344000582","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,357836.7,357836.7,30529,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268019,368308.00
04/10/2016 02:00,2,0.000,ALERT,212.83,302.68,59.959,1460268003,"201051344000955","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,369324.3,369324.3,30464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268021,368309.00
04/10/2016 02:00,2,0.000,ALERT,213.29,302.07,59.991,1460268003,"274151322000094","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,513269.2,513269.2,20296,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268023,368310.00
04/10/2016 02:00,2,0.000,ALERT,213.74,306.28,59.949,1460268003,"201051344000579","219011344069620",0.00,-0.50,0,303.58,308.09,0.0,0.0,0.000,369375.1,369375.1,6070,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268025,368311.00
04/10/2016 02:00,2,0.000,ALERT,213.06,302.98,59.954,1460268003,"201051344000890","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,366423.5,366423.5,30490,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268026,368312.00
04/10/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1460268003,"201051344000438","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,368622.1,368622.1,30490,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268028,368313.00
04/10/2016 02:00,2,0.000,ALERT,213.51,302.37,59.965,1460268003,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,361876.2,361876.2,30644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268030,368314.00
04/10/2016 02:00,2,0.000,ALERT,213.29,302.98,59.954,1460268003,"274151322000083","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,634863.7,634863.7,19475,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268032,368315.00
04/10/2016 02:00,2,0.000,ALERT,213.74,302.98,59.949,1460268003,"274151322000076","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,675320.3,675320.3,19483,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268034,368316.00
04/10/2016 02:00,2,0.000,ALERT,213.96,306.58,59.970,1460268003,"201051344000868","219011344069620",0.00,-1.00,0,303.58,308.09,0.0,0.0,0.000,355168.0,355168.0,25729,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268035,368317.00
04/10/2016 02:00,2,0.000,ALERT,213.06,303.88,59.912,1460268003,"274151322000095","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,668400.9,668400.9,19380,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268037,368318.00
04/10/2016 02:00,2,0.000,ALERT,213.51,305.38,59.954,1460268003,"201051344000988","219011344069620",0.00,-0.50,0,300.27,306.58,0.0,0.0,0.000,352491.7,352491.7,26020,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268039,368319.00
04/10/2016 02:00,2,0.000,ALERT,213.06,301.77,59.954,1460268003,"201051344001025","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,366148.5,366148.5,30542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268041,368320.00
04/10/2016 02:00,2,0.000,ALERT,213.74,305.68,59.954,1460268003,"201051344000458","219011344069620",0.00,0.50,0,302.98,307.78,0.0,0.0,0.000,362919.5,362919.5,25943,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268043,368321.00
04/10/2016 02:00,2,0.000,ALERT,214.41,305.68,59.959,1460268003,"201051344000853","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,361415.0,361415.0,25536,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268044,368322.00
04/10/2016 02:00,2,0.000,ALERT,213.51,302.68,59.965,1460268003,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,368168.8,368168.8,30361,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268046,368323.00
04/10/2016 02:00,2,0.000,ALERT,213.29,302.07,59.954,1460268003,"201051344000917","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,365388.9,365388.9,30366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268048,368324.00
04/10/2016 02:00,2,0.000,ALERT,213.51,302.98,59.965,1460268003,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,370459.6,370459.6,30223,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268050,368325.00
04/10/2016 02:00,2,0.000,ALERT,213.29,302.07,59.996,1460268003,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,362391.4,362391.4,30593,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268052,368326.00
04/10/2016 02:00,2,0.000,ALERT,212.83,302.07,59.959,1460268003,"274151322000088","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,615034.1,615034.1,19162,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268054,368327.00
04/10/2016 02:00,2,0.000,ALERT,213.96,302.37,59.954,1460268003,"274151322000068","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,512927.1,512927.1,20500,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268055,368328.00
04/10/2016 02:00,2,0.000,ALERT,212.83,302.68,59.959,1460268003,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,358808.4,358808.4,30551,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268057,368329.00
04/10/2016 02:00,2,0.000,ALERT,213.51,306.28,60.002,1460268003,"201051344000594","219011344069620",0.00,-1.50,0,302.37,307.48,0.0,0.0,0.000,366166.7,366166.7,25975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268059,368330.00
04/10/2016 02:00,2,0.000,ALERT,213.29,302.37,59.965,1460268003,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,365335.9,365335.9,30546,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268061,368331.00
04/10/2016 02:00,2,0.000,ALERT,213.06,303.58,59.965,1460268003,"274151322000054","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,628615.1,628615.1,19188,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268063,368332.00
04/10/2016 02:00,2,0.000,ALERT,214.19,305.08,59.959,1460268003,"201051344000867","219011344069620",0.00,0.00,0,302.07,307.48,0.0,0.0,0.000,354512.5,354512.5,25977,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268065,368333.00
04/10/2016 02:00,2,0.000,ALERT,213.29,302.68,59.954,1460268003,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,364307.1,364307.1,30420,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268067,368334.00
04/10/2016 02:00,2,0.000,ALERT,213.51,305.38,59.959,1460268003,"201051344000900","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,369806.2,369806.2,25373,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268069,368335.00
04/10/2016 02:00,2,0.000,ALERT,213.96,305.08,59.954,1460268003,"201051344000648","219011344069620",0.00,-2.00,0,302.07,307.48,0.0,0.0,0.000,362322.8,362322.8,25676,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268070,368336.00
04/10/2016 02:00,2,0.000,ALERT,213.74,305.98,59.954,1460268003,"201051344000569","219011344069620",0.00,-1.00,0,303.58,308.09,0.0,0.0,0.000,371022.2,371022.2,25307,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268072,368337.00
04/10/2016 02:00,2,0.000,ALERT,213.74,305.68,59.965,1460268003,"201051344000983","219011344069620",0.00,-0.50,0,302.98,307.48,0.0,0.0,0.000,362586.3,362586.3,25776,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268074,368338.00
04/10/2016 02:00,2,0.000,ALERT,213.96,305.68,59.986,1460268003,"201051344001158","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,357609.7,357609.7,26030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268076,368339.00
04/10/2016 02:00,2,0.000,ALERT,214.19,305.98,59.949,1460268003,"201051344000576","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,364236.3,364236.3,25446,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268078,368340.00
04/10/2016 02:00,2,0.000,ALERT,213.29,301.77,59.959,1460268003,"274151322000087","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,602886.6,602886.6,19259,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268079,368341.00
04/10/2016 02:15,2,0.000,ALERT,213.51,304.48,59.991,1460268904,"201051344000645","219011344069620",0.00,-0.50,0,303.58,307.18,0.0,0.0,0.000,363777.6,363777.6,25593,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268906,368342.00
04/10/2016 02:15,2,0.000,ALERT,212.83,302.68,59.991,1460268904,"274151322000085","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,631469.5,631469.5,19201,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268907,368343.00
04/10/2016 02:15,2,0.000,ALERT,213.74,304.48,59.996,1460268904,"201051344000633","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,354773.9,354773.9,26049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268909,368344.00
04/10/2016 02:15,2,0.000,ALERT,213.29,304.48,59.991,1460268904,"201051344000469","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,355993.2,355993.2,25998,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268911,368345.00
04/10/2016 02:15,2,0.000,ALERT,212.61,302.68,59.986,1460268904,"201051344000646","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,360434.5,360434.5,30556,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268913,368346.00
04/10/2016 02:15,2,0.000,ALERT,212.61,302.98,60.028,1460268904,"274151322000052","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,640573.2,640573.2,19423,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268915,368347.00
04/10/2016 02:15,2,0.000,ALERT,212.83,302.68,59.996,1460268904,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,366143.2,366143.2,30563,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268916,368348.00
04/10/2016 02:15,2,0.000,ALERT,212.83,302.98,60.002,1460268904,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,364283.3,364283.3,30353,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268918,368349.00
04/10/2016 02:15,2,0.000,ALERT,213.29,303.28,59.991,1460268904,"201051344000582","219011344069620",0.00,-1.50,0,301.77,304.78,0.0,0.0,0.000,357836.7,357836.7,30531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268920,368350.00
04/10/2016 02:15,2,0.000,ALERT,212.38,302.37,59.959,1460268904,"201051344000955","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,369324.3,369324.3,30466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268922,368351.00
04/10/2016 02:15,2,0.000,ALERT,212.83,302.98,59.975,1460268904,"274151322000094","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,513269.2,513269.2,20298,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268923,368352.00
04/10/2016 02:15,2,0.000,ALERT,213.29,305.38,59.991,1460268904,"201051344000579","219011344069620",0.00,-1.00,0,303.88,307.78,0.0,0.0,0.000,369375.1,369375.1,6072,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268925,368353.00
04/10/2016 02:15,2,0.000,ALERT,212.61,302.68,59.996,1460268904,"201051344000890","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,366423.5,366423.5,30492,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268927,368354.00
04/10/2016 02:15,2,0.000,ALERT,213.06,302.68,60.002,1460268904,"201051344000438","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,368622.1,368622.1,30492,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268929,368355.00
04/10/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1460268904,"201051344000417","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,361876.2,361876.2,30646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268931,368356.00
04/10/2016 02:15,2,0.000,ALERT,212.61,303.28,59.954,1460268904,"274151322000083","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,634863.7,634863.7,19477,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268932,368357.00
04/10/2016 02:15,2,0.000,ALERT,213.29,303.58,59.991,1460268904,"274151322000076","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,675320.3,675320.3,19485,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268934,368358.00
04/10/2016 02:15,2,0.000,ALERT,213.06,305.68,59.996,1460268904,"201051344000868","219011344069620",0.00,-0.50,0,303.88,308.09,0.0,0.0,0.000,355168.0,355168.0,25731,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268936,368359.00
04/10/2016 02:15,2,0.000,ALERT,212.83,304.18,59.959,1460268904,"274151322000095","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,668400.9,668400.9,19382,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268938,368360.00
04/10/2016 02:15,2,0.000,ALERT,213.06,304.78,60.034,1460268904,"201051344000988","219011344069620",0.00,-1.00,0,301.17,306.88,0.0,0.0,0.000,352491.7,352491.7,26022,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268940,368361.00
04/10/2016 02:15,2,0.000,ALERT,212.61,301.47,59.991,1460268904,"201051344001025","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,366148.5,366148.5,30544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268942,368362.00
04/10/2016 02:15,2,0.000,ALERT,213.06,305.08,59.996,1460268904,"201051344000458","219011344069620",0.00,0.50,0,303.58,307.48,0.0,0.0,0.000,362919.5,362919.5,25945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268943,368363.00
04/10/2016 02:15,2,0.000,ALERT,213.96,304.78,60.028,1460268904,"201051344000853","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,361415.0,361415.0,25538,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268945,368364.00
04/10/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1460268904,"201051344000685","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,368168.8,368168.8,30363,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268947,368365.00
04/10/2016 02:15,2,0.000,ALERT,213.06,302.07,59.991,1460268904,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,365388.9,365388.9,30368,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268949,368366.00
04/10/2016 02:15,2,0.000,ALERT,213.29,302.68,59.981,1460268904,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,370459.6,370459.6,30225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268950,368367.00
04/10/2016 02:15,2,0.000,ALERT,212.83,301.47,59.986,1460268904,"201051344000651","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,362391.4,362391.4,30595,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268952,368368.00
04/10/2016 02:15,2,0.000,ALERT,212.38,302.98,59.986,1460268904,"274151322000088","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,615034.1,615034.1,19164,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268954,368369.00
04/10/2016 02:15,2,0.000,ALERT,213.29,302.07,59.975,1460268904,"274151322000068","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,512927.1,512927.1,20502,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268956,368370.00
04/10/2016 02:15,2,0.000,ALERT,212.61,302.37,60.018,1460268904,"201051344001135","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,358808.4,358808.4,30553,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268958,368371.00
04/10/2016 02:15,2,0.000,ALERT,212.83,305.08,60.012,1460268904,"201051344000594","219011344069620",0.00,-1.50,0,303.28,307.48,0.0,0.0,0.000,366166.7,366166.7,25977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268959,368372.00
04/10/2016 02:15,2,0.000,ALERT,213.06,302.07,59.986,1460268904,"201051344001203","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,365335.9,365335.9,30548,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268961,368373.00
04/10/2016 02:15,2,0.000,ALERT,212.38,303.28,59.970,1460268904,"274151322000054","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,628615.1,628615.1,19190,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268963,368374.00
04/10/2016 02:15,2,0.000,ALERT,213.51,304.48,59.970,1460268904,"201051344000867","219011344069620",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,354512.5,354512.5,25979,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268965,368375.00
04/10/2016 02:15,2,0.000,ALERT,212.83,302.37,59.991,1460268904,"201051344001093","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,364307.1,364307.1,30422,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268967,368376.00
04/10/2016 02:15,2,0.000,ALERT,212.83,304.48,59.991,1460268904,"201051344000900","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,369806.2,369806.2,25375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460268968,368377.00
04/10/2016 02:15,2,0.000,ALERT,213.29,303.88,59.981,1460268904,"201051344000648","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,362322.8,362322.8,25678,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268970,368378.00
04/10/2016 02:15,2,0.000,ALERT,213.29,305.08,59.981,1460268904,"201051344000569","219011344069620",0.00,-1.00,0,303.88,308.09,0.0,0.0,0.000,371022.2,371022.2,25309,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268972,368379.00
04/10/2016 02:15,2,0.000,ALERT,213.06,304.78,59.938,1460268904,"201051344000983","219011344069620",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,362586.3,362586.3,25778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268974,368380.00
04/10/2016 02:15,2,0.000,ALERT,213.29,304.48,59.954,1460268904,"201051344001158","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,357609.7,357609.7,26032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268976,368381.00
04/10/2016 02:15,2,0.000,ALERT,213.51,304.78,59.986,1460268904,"201051344000576","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,364236.3,364236.3,25448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268978,368382.00
04/10/2016 02:15,2,0.000,ALERT,212.61,301.47,59.981,1460268904,"274151322000087","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,602886.6,602886.6,19261,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460268980,368383.00
04/10/2016 02:30,2,0.000,ALERT,213.96,305.38,59.975,1460269803,"201051344000645","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,363777.6,363777.6,25595,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269805,368384.00
04/10/2016 02:30,2,0.000,ALERT,213.06,302.98,59.959,1460269803,"274151322000085","219011344069620",0.00,-0.50,0,301.47,304.48,0.0,0.0,0.000,631469.5,631469.5,19203,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269807,368385.00
04/10/2016 02:30,2,0.000,ALERT,213.96,305.08,59.970,1460269803,"201051344000633","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,354773.9,354773.9,26051,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269809,368386.00
04/10/2016 02:30,2,0.000,ALERT,213.51,305.08,59.970,1460269803,"201051344000469","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,355993.2,355993.2,26000,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460269810,368387.00
04/10/2016 02:30,2,0.000,ALERT,212.61,302.37,59.970,1460269803,"201051344000646","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,360434.5,360434.5,30558,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460269812,368388.00
04/10/2016 02:30,2,0.000,ALERT,212.61,303.28,59.975,1460269803,"274151322000052","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,640573.2,640573.2,19425,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269814,368389.00
04/10/2016 02:30,2,0.000,ALERT,213.06,302.68,59.965,1460269803,"201051344000585","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,366143.2,366143.2,30565,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460269816,368390.00
04/10/2016 02:30,2,0.000,ALERT,212.83,302.68,59.959,1460269803,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,364283.3,364283.3,30355,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269818,368391.00
04/10/2016 02:30,2,0.000,ALERT,213.29,303.28,59.970,1460269803,"201051344000582","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,357836.7,357836.7,30533,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460269820,368392.00
04/10/2016 02:30,2,0.000,ALERT,212.16,301.77,59.981,1460269803,"201051344000955","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,369324.3,369324.3,30468,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269821,368393.00
04/10/2016 02:30,2,0.000,ALERT,212.61,301.77,59.981,1460269803,"274151322000094","219011344069620",0.00,-1.50,0,300.87,303.88,0.0,0.0,0.000,513269.2,513269.2,20300,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269823,368394.00
04/10/2016 02:30,2,0.000,ALERT,213.29,305.38,59.970,1460269803,"201051344000579","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,369375.1,369375.1,6074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269825,368395.00
04/10/2016 02:30,2,0.000,ALERT,212.83,303.28,59.954,1460269803,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,366423.5,366423.5,30494,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269827,368396.00
04/10/2016 02:30,2,0.000,ALERT,213.06,302.37,59.970,1460269803,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,368622.1,368622.1,30494,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269829,368397.00
04/10/2016 02:30,2,0.000,ALERT,213.29,302.07,59.981,1460269803,"201051344000417","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,361876.2,361876.2,30648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269830,368398.00
