ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 02:30,2,0.000,ALERT,213.29,303.58,59.970,1460269803,"274151322000083","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,634863.7,634863.7,19479,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269832,368399.00
04/10/2016 02:30,2,0.000,ALERT,213.74,303.28,59.970,1460269803,"274151322000076","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,675320.3,675320.3,19487,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269834,368400.00
04/10/2016 02:30,2,0.000,ALERT,213.51,306.28,59.970,1460269803,"201051344000868","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,355168.0,355168.0,25733,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460269836,368401.00
04/10/2016 02:30,2,0.000,ALERT,213.29,304.18,59.965,1460269803,"274151322000095","219011344069620",0.00,-1.50,0,302.37,305.38,0.0,0.0,0.000,668400.9,668400.9,19384,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269838,368402.00
04/10/2016 02:30,2,0.000,ALERT,213.29,305.08,59.965,1460269803,"201051344000988","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,352491.7,352491.7,26024,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269840,368403.00
04/10/2016 02:30,2,0.000,ALERT,213.06,301.77,59.970,1460269803,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,366148.5,366148.5,30546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269841,368404.00
04/10/2016 02:30,2,0.000,ALERT,213.29,305.68,59.965,1460269803,"201051344000458","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,362919.5,362919.5,25947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460269843,368405.00
04/10/2016 02:30,2,0.000,ALERT,213.96,305.38,59.965,1460269803,"201051344000853","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,361415.0,361415.0,25540,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269845,368406.00
04/10/2016 02:30,2,0.000,ALERT,213.51,302.68,59.970,1460269803,"201051344000685","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,368168.8,368168.8,30365,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460269847,368407.00
04/10/2016 02:30,2,0.000,ALERT,213.06,302.07,59.938,1460269803,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,365388.9,365388.9,30370,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269848,368408.00
04/10/2016 02:30,2,0.000,ALERT,213.51,302.98,59.954,1460269803,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,370459.6,370459.6,30227,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269850,368409.00
04/10/2016 02:30,2,0.000,ALERT,213.06,301.77,59.970,1460269803,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,362391.4,362391.4,30597,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269852,368410.00
04/10/2016 02:30,2,0.000,ALERT,212.61,303.28,59.981,1460269803,"274151322000088","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,615034.1,615034.1,19166,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269854,368411.00
04/10/2016 02:30,2,0.000,ALERT,213.74,302.68,59.938,1460269803,"274151322000068","219011344069620",0.00,0.00,0,300.87,303.58,0.0,0.0,0.000,512927.1,512927.1,20504,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269856,368412.00
04/10/2016 02:30,2,0.000,ALERT,212.61,302.68,59.959,1460269803,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,358808.4,358808.4,30555,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269858,368413.00
04/10/2016 02:30,2,0.000,ALERT,213.06,305.68,59.970,1460269803,"201051344000594","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,366166.7,366166.7,25979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269859,368414.00
04/10/2016 02:30,2,0.000,ALERT,213.06,302.37,59.970,1460269803,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,365335.9,365335.9,30550,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460269861,368415.00
04/10/2016 02:30,2,0.000,ALERT,213.06,303.58,59.965,1460269803,"274151322000054","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,628615.1,628615.1,19192,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269863,368416.00
04/10/2016 02:30,2,0.000,ALERT,213.51,304.78,59.965,1460269803,"201051344000867","219011344069620",0.00,-0.50,0,302.07,307.18,0.0,0.0,0.000,354512.5,354512.5,25981,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460269865,368417.00
04/10/2016 02:30,2,0.000,ALERT,213.06,302.68,59.970,1460269803,"201051344001093","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,364307.1,364307.1,30424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269867,368418.00
04/10/2016 02:30,2,0.000,ALERT,213.29,305.38,59.965,1460269803,"201051344000900","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,369806.2,369806.2,25377,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269868,368419.00
04/10/2016 02:30,2,0.000,ALERT,213.51,304.78,59.965,1460269803,"201051344000648","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,362322.8,362322.8,25680,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460269870,368420.00
04/10/2016 02:30,2,0.000,ALERT,213.51,305.98,59.970,1460269803,"201051344000569","219011344069620",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,371022.2,371022.2,25311,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269872,368421.00
04/10/2016 02:30,2,0.000,ALERT,213.29,305.38,59.938,1460269803,"201051344000983","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,362586.3,362586.3,25780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269874,368422.00
04/10/2016 02:30,2,0.000,ALERT,213.51,305.08,59.965,1460269803,"201051344001158","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,357609.7,357609.7,26034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269876,368423.00
04/10/2016 02:30,2,0.000,ALERT,213.96,305.98,59.949,1460269803,"201051344000576","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,364236.3,364236.3,25450,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269877,368424.00
04/10/2016 02:30,2,0.000,ALERT,213.06,302.68,59.949,1460269803,"274151322000087","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,602886.6,602886.6,19263,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460269879,368425.00
04/10/2016 02:45,2,0.000,ALERT,213.74,305.38,59.965,1460270703,"201051344000645","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,363777.6,363777.6,25597,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270705,368426.00
04/10/2016 02:45,2,0.000,ALERT,212.61,302.68,59.965,1460270703,"274151322000085","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,631469.5,631469.5,19205,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270707,368427.00
04/10/2016 02:45,2,0.000,ALERT,213.96,304.78,59.965,1460270703,"201051344000633","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,354773.9,354773.9,26053,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270709,368428.00
04/10/2016 02:45,2,0.000,ALERT,213.51,305.08,59.965,1460270703,"201051344000469","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,355993.2,355993.2,26002,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270711,368429.00
04/10/2016 02:45,2,0.000,ALERT,212.61,302.98,59.928,1460270703,"201051344000646","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,360434.5,360434.5,30560,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270713,368430.00
04/10/2016 02:45,2,0.000,ALERT,212.61,303.28,59.965,1460270703,"274151322000052","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,640573.2,640573.2,19427,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270715,368431.00
04/10/2016 02:45,2,0.000,ALERT,213.06,303.28,59.970,1460270703,"201051344000585","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,366143.2,366143.2,30567,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270716,368432.00
04/10/2016 02:45,2,0.000,ALERT,212.83,303.28,59.917,1460270703,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,364283.3,364283.3,30357,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270718,368433.00
04/10/2016 02:45,2,0.000,ALERT,213.51,303.88,59.981,1460270703,"201051344000582","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,357836.7,357836.7,30535,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270720,368434.00
04/10/2016 02:45,2,0.000,ALERT,212.61,302.98,59.970,1460270703,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,369324.3,369324.3,30470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270722,368435.00
04/10/2016 02:45,2,0.000,ALERT,212.61,302.07,59.970,1460270703,"274151322000094","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,513269.2,513269.2,20302,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270724,368436.00
04/10/2016 02:45,2,0.000,ALERT,213.29,305.68,59.970,1460270703,"201051344000579","219011344069620",0.00,-1.00,0,303.88,307.48,0.0,0.0,0.000,369375.1,369375.1,6076,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270725,368437.00
04/10/2016 02:45,2,0.000,ALERT,212.83,303.28,59.970,1460270703,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,366423.5,366423.5,30496,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270727,368438.00
04/10/2016 02:45,2,0.000,ALERT,212.83,302.68,59.970,1460270703,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,368622.1,368622.1,30496,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270729,368439.00
04/10/2016 02:45,2,0.000,ALERT,213.06,302.37,59.975,1460270703,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,361876.2,361876.2,30650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270731,368440.00
04/10/2016 02:45,2,0.000,ALERT,212.83,303.28,59.959,1460270703,"274151322000083","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,634863.7,634863.7,19481,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270733,368441.00
04/10/2016 02:45,2,0.000,ALERT,213.29,302.68,59.975,1460270703,"274151322000076","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,675320.3,675320.3,19489,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270735,368442.00
04/10/2016 02:45,2,0.000,ALERT,213.51,305.98,59.981,1460270703,"201051344000868","219011344069620",0.00,-1.50,0,303.88,307.78,0.0,0.0,0.000,355168.0,355168.0,25735,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270736,368443.00
04/10/2016 02:45,2,0.000,ALERT,212.61,303.88,59.970,1460270703,"274151322000095","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,668400.9,668400.9,19386,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270738,368444.00
04/10/2016 02:45,2,0.000,ALERT,213.06,305.08,59.949,1460270703,"201051344000988","219011344069620",0.00,-1.00,0,300.87,306.58,0.0,0.0,0.000,352491.7,352491.7,26026,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270740,368445.00
04/10/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1460270703,"201051344001025","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,366148.5,366148.5,30548,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270742,368446.00
04/10/2016 02:45,2,0.000,ALERT,213.29,305.38,59.975,1460270703,"201051344000458","219011344069620",0.00,0.50,0,303.28,307.48,0.0,0.0,0.000,362919.5,362919.5,25949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270744,368447.00
04/10/2016 02:45,2,0.000,ALERT,213.74,304.78,59.986,1460270703,"201051344000853","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,361415.0,361415.0,25542,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270745,368448.00
04/10/2016 02:45,2,0.000,ALERT,213.29,302.98,60.012,1460270703,"201051344000685","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,368168.8,368168.8,30367,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270747,368449.00
04/10/2016 02:45,2,0.000,ALERT,213.06,302.07,59.975,1460270703,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,365388.9,365388.9,30372,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270749,368450.00
04/10/2016 02:45,2,0.000,ALERT,213.06,302.98,59.938,1460270703,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,370459.6,370459.6,30229,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270751,368451.00
04/10/2016 02:45,2,0.000,ALERT,213.06,302.07,59.981,1460270703,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,362391.4,362391.4,30599,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270752,368452.00
04/10/2016 02:45,2,0.000,ALERT,212.16,302.07,59.922,1460270703,"274151322000088","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,615034.1,615034.1,19168,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270754,368453.00
04/10/2016 02:45,2,0.000,ALERT,213.51,301.77,59.965,1460270703,"274151322000068","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,512927.1,512927.1,20506,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270756,368454.00
04/10/2016 02:45,2,0.000,ALERT,212.38,302.37,59.996,1460270703,"201051344001135","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,358808.4,358808.4,30557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270758,368455.00
04/10/2016 02:45,2,0.000,ALERT,212.83,305.38,59.965,1460270703,"201051344000594","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,366166.7,366166.7,25981,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270760,368456.00
04/10/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1460270703,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,365335.9,365335.9,30552,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270761,368457.00
04/10/2016 02:45,2,0.000,ALERT,212.83,302.68,59.965,1460270703,"274151322000054","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,628615.1,628615.1,19194,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270763,368458.00
04/10/2016 02:45,2,0.000,ALERT,213.51,304.48,59.938,1460270703,"201051344000867","219011344069620",0.00,-0.50,0,302.37,307.48,0.0,0.0,0.000,354512.5,354512.5,25983,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270765,368459.00
04/10/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1460270703,"201051344001093","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,364307.1,364307.1,30426,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270767,368460.00
04/10/2016 02:45,2,0.000,ALERT,213.29,305.08,59.970,1460270703,"201051344000900","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,369806.2,369806.2,25379,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270769,368461.00
04/10/2016 02:45,2,0.000,ALERT,213.51,304.18,59.965,1460270703,"201051344000648","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,362322.8,362322.8,25682,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270771,368462.00
04/10/2016 02:45,2,0.000,ALERT,213.29,305.68,59.959,1460270703,"201051344000569","219011344069620",0.00,-1.00,0,303.88,307.78,0.0,0.0,0.000,371022.2,371022.2,25313,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460270772,368463.00
04/10/2016 02:45,2,0.000,ALERT,213.06,305.08,59.965,1460270703,"201051344000983","219011344069620",0.00,-0.50,0,303.58,307.18,0.0,0.0,0.000,362586.3,362586.3,25782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270774,368464.00
04/10/2016 02:45,2,0.000,ALERT,213.51,304.78,59.949,1460270703,"201051344001158","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,357609.7,357609.7,26036,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270776,368465.00
04/10/2016 02:45,2,0.000,ALERT,213.96,305.68,59.965,1460270703,"201051344000576","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,364236.3,364236.3,25452,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270778,368466.00
04/10/2016 02:45,2,0.000,ALERT,212.83,301.77,59.959,1460270703,"274151322000087","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,602886.6,602886.6,19265,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460270780,368467.00
04/10/2016 03:00,2,0.000,ALERT,214.19,305.68,59.981,1460271604,"201051344000645","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,363777.6,363777.6,25599,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271606,368468.00
04/10/2016 03:00,2,0.000,ALERT,213.51,302.98,59.981,1460271604,"274151322000085","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,631469.5,631469.5,19207,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271607,368469.00
04/10/2016 03:00,2,0.000,ALERT,214.64,305.68,59.970,1460271604,"201051344000633","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,354773.9,354773.9,26055,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460271609,368470.00
04/10/2016 03:00,2,0.000,ALERT,213.96,305.68,59.975,1460271604,"201051344000469","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,355993.2,355993.2,26004,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271611,368471.00
04/10/2016 03:00,2,0.000,ALERT,213.06,302.68,59.975,1460271604,"201051344000646","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,360434.5,360434.5,30562,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271613,368472.00
04/10/2016 03:00,2,0.000,ALERT,213.06,303.58,59.938,1460271604,"274151322000052","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,640573.2,640573.2,19429,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271615,368473.00
04/10/2016 03:00,2,0.000,ALERT,213.51,302.98,59.965,1460271604,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,366143.2,366143.2,30569,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271616,368474.00
04/10/2016 03:00,2,0.000,ALERT,213.06,302.98,59.970,1460271604,"201051344001230","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,364283.3,364283.3,30359,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271618,368475.00
04/10/2016 03:00,2,0.000,ALERT,213.74,303.58,59.965,1460271604,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,357836.7,357836.7,30537,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271620,368476.00
04/10/2016 03:00,2,0.000,ALERT,212.83,302.37,59.970,1460271604,"201051344000955","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,369324.3,369324.3,30472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460271622,368477.00
04/10/2016 03:00,2,0.000,ALERT,213.51,302.37,59.959,1460271604,"274151322000094","219011344069620",0.00,-1.50,0,300.87,303.88,0.0,0.0,0.000,513269.2,513269.2,20304,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271623,368478.00
04/10/2016 03:00,2,0.000,ALERT,213.96,306.58,59.965,1460271604,"201051344000579","219011344069620",0.00,-1.00,0,303.88,308.09,0.0,0.0,0.000,369375.1,369375.1,6078,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460271625,368479.00
04/10/2016 03:00,2,0.000,ALERT,212.83,302.37,59.954,1460271604,"201051344000890","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,366423.5,366423.5,30498,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460271627,368480.00
04/10/2016 03:00,2,0.000,ALERT,213.29,302.37,59.959,1460271604,"201051344000438","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,368622.1,368622.1,30498,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271629,368481.00
04/10/2016 03:00,2,0.000,ALERT,213.51,301.77,59.944,1460271604,"201051344000417","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,361876.2,361876.2,30652,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271631,368482.00
04/10/2016 03:00,2,0.000,ALERT,213.29,303.28,59.954,1460271604,"274151322000083","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,634863.7,634863.7,19483,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271633,368483.00
04/10/2016 03:00,2,0.000,ALERT,213.96,303.28,59.949,1460271604,"274151322000076","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,675320.3,675320.3,19491,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271634,368484.00
04/10/2016 03:00,2,0.000,ALERT,213.96,306.58,59.928,1460271604,"201051344000868","219011344069620",0.00,-1.00,0,304.18,308.09,0.0,0.0,0.000,355168.0,355168.0,25737,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271636,368485.00
04/10/2016 03:00,2,0.000,ALERT,213.29,304.18,59.949,1460271604,"274151322000095","219011344069620",0.00,-1.50,0,302.37,305.08,0.0,0.0,0.000,668400.9,668400.9,19388,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271638,368486.00
04/10/2016 03:00,2,0.000,ALERT,213.74,305.68,59.954,1460271604,"201051344000988","219011344069620",0.00,-0.50,0,300.87,306.58,0.0,0.0,0.000,352491.7,352491.7,26028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271640,368487.00
04/10/2016 03:00,2,0.000,ALERT,213.06,301.47,59.991,1460271604,"201051344001025","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,366148.5,366148.5,30550,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271642,368488.00
04/10/2016 03:00,2,0.000,ALERT,213.96,305.98,59.954,1460271604,"201051344000458","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,362919.5,362919.5,25951,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460271644,368489.00
04/10/2016 03:00,2,0.000,ALERT,214.41,305.68,59.959,1460271604,"201051344000853","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,361415.0,361415.0,25544,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460271645,368490.00
04/10/2016 03:00,2,0.000,ALERT,213.51,302.37,59.986,1460271604,"201051344000685","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,368168.8,368168.8,30369,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271647,368491.00
04/10/2016 03:00,2,0.000,ALERT,213.51,301.77,59.959,1460271604,"201051344000917","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,365388.9,365388.9,30374,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271649,368492.00
04/10/2016 03:00,2,0.000,ALERT,213.51,302.68,59.965,1460271604,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,370459.6,370459.6,30231,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271651,368493.00
04/10/2016 03:00,2,0.000,ALERT,213.51,301.77,59.949,1460271604,"201051344000651","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,362391.4,362391.4,30601,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271652,368494.00
04/10/2016 03:00,2,0.000,ALERT,213.06,302.98,59.944,1460271604,"274151322000088","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,615034.1,615034.1,19170,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460271654,368495.00
04/10/2016 03:00,2,0.000,ALERT,213.74,302.07,59.949,1460271604,"274151322000068","219011344069620",0.00,0.00,0,300.57,303.58,0.0,0.0,0.000,512927.1,512927.1,20508,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271656,368496.00
04/10/2016 03:00,2,0.000,ALERT,213.06,302.37,59.965,1460271604,"201051344001135","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,358808.4,358808.4,30559,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460271658,368497.00
04/10/2016 03:00,2,0.000,ALERT,213.51,306.28,59.949,1460271604,"201051344000594","219011344069620",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,366166.7,366166.7,25983,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271660,368498.00
04/10/2016 03:00,2,0.000,ALERT,213.29,302.07,59.949,1460271604,"201051344001203","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,365335.9,365335.9,30554,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460271662,368499.00
04/10/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1460271604,"274151322000054","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,628615.1,628615.1,19196,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271664,368500.00
04/10/2016 03:00,2,0.000,ALERT,214.19,305.38,59.949,1460271604,"201051344000867","219011344069620",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,354512.5,354512.5,25985,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271665,368501.00
04/10/2016 03:00,2,0.000,ALERT,213.29,302.37,59.959,1460271604,"201051344001093","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,364307.1,364307.1,30428,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271667,368502.00
04/10/2016 03:00,2,0.000,ALERT,213.96,305.68,59.954,1460271604,"201051344000900","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,369806.2,369806.2,25381,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271669,368503.00
04/10/2016 03:00,2,0.000,ALERT,213.96,304.78,59.954,1460271604,"201051344000648","219011344069620",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,362322.8,362322.8,25684,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271671,368504.00
04/10/2016 03:00,2,0.000,ALERT,214.19,306.58,59.959,1460271604,"201051344000569","219011344069620",0.00,-1.00,0,303.88,308.09,0.0,0.0,0.000,371022.2,371022.2,25315,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271673,368505.00
04/10/2016 03:00,2,0.000,ALERT,213.96,305.98,59.965,1460271604,"201051344000983","219011344069620",0.00,-1.00,0,302.98,307.78,0.0,0.0,0.000,362586.3,362586.3,25784,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271674,368506.00
04/10/2016 03:00,2,0.000,ALERT,213.96,305.68,59.959,1460271604,"201051344001158","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,357609.7,357609.7,26038,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271676,368507.00
04/10/2016 03:00,2,0.000,ALERT,214.41,306.58,59.954,1460271604,"201051344000576","219011344069620",0.00,-1.50,0,303.28,307.48,0.0,0.0,0.000,364236.3,364236.3,25454,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271678,368508.00
04/10/2016 03:00,2,0.000,ALERT,213.29,302.68,59.954,1460271604,"274151322000087","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,602886.6,602886.6,19267,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460271680,368509.00
04/10/2016 03:15,2,0.000,ALERT,213.74,304.48,59.959,1460272503,"201051344000645","219011344069620",0.00,-0.50,0,303.88,307.48,0.0,0.0,0.000,363777.6,363777.6,25601,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272505,368510.00
04/10/2016 03:15,2,0.000,ALERT,212.61,301.77,59.949,1460272503,"274151322000085","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,631469.5,631469.5,19209,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272507,368511.00
04/10/2016 03:15,2,0.000,ALERT,213.96,304.18,59.965,1460272503,"201051344000633","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,354773.9,354773.9,26057,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272509,368512.00
04/10/2016 03:15,2,0.000,ALERT,213.51,304.78,59.965,1460272503,"201051344000469","219011344069620",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,355993.2,355993.2,26006,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272510,368513.00
04/10/2016 03:15,2,0.000,ALERT,213.06,303.28,59.965,1460272503,"201051344000646","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,360434.5,360434.5,30564,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272512,368514.00
04/10/2016 03:15,2,0.000,ALERT,212.38,302.98,59.954,1460272503,"274151322000052","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,640573.2,640573.2,19431,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272514,368515.00
04/10/2016 03:15,2,0.000,ALERT,213.51,303.58,59.959,1460272503,"201051344000585","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,366143.2,366143.2,30571,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460272516,368516.00
04/10/2016 03:15,2,0.000,ALERT,213.29,303.28,59.922,1460272503,"201051344001230","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,364283.3,364283.3,30361,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272518,368517.00
04/10/2016 03:15,2,0.000,ALERT,213.74,304.18,59.965,1460272503,"201051344000582","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,357836.7,357836.7,30539,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272519,368518.00
04/10/2016 03:15,2,0.000,ALERT,212.83,302.98,59.970,1460272503,"201051344000955","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,369324.3,369324.3,30474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272521,368519.00
04/10/2016 03:15,2,0.000,ALERT,212.61,301.47,59.954,1460272503,"274151322000094","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,513269.2,513269.2,20306,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272523,368520.00
04/10/2016 03:15,2,0.000,ALERT,213.29,305.08,59.928,1460272503,"201051344000579","219011344069620",0.00,-1.00,0,304.18,308.39,0.0,0.0,0.000,369375.1,369375.1,6080,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272525,368521.00
04/10/2016 03:15,2,0.000,ALERT,213.29,303.58,59.965,1460272503,"201051344000890","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,366423.5,366423.5,30500,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460272527,368522.00
04/10/2016 03:15,2,0.000,ALERT,213.29,302.98,59.959,1460272503,"201051344000438","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,368622.1,368622.1,30500,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272529,368523.00
04/10/2016 03:15,2,0.000,ALERT,213.51,302.68,59.965,1460272503,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,361876.2,361876.2,30654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460272530,368524.00
04/10/2016 03:15,2,0.000,ALERT,212.83,302.98,59.928,1460272503,"274151322000083","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,634863.7,634863.7,19485,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272532,368525.00
04/10/2016 03:15,2,0.000,ALERT,213.29,301.77,59.959,1460272503,"274151322000076","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,675320.3,675320.3,19493,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272534,368526.00
04/10/2016 03:15,2,0.000,ALERT,213.29,305.08,59.944,1460272503,"201051344000868","219011344069620",0.00,-1.00,0,304.48,308.39,0.0,0.0,0.000,355168.0,355168.0,25739,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272536,368527.00
04/10/2016 03:15,2,0.000,ALERT,212.38,302.98,59.954,1460272503,"274151322000095","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,668400.9,668400.9,19390,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272538,368528.00
04/10/2016 03:15,2,0.000,ALERT,213.06,304.48,59.986,1460272503,"201051344000988","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,352491.7,352491.7,26030,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272539,368529.00
04/10/2016 03:15,2,0.000,ALERT,213.06,302.37,59.954,1460272503,"201051344001025","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,366148.5,366148.5,30552,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272541,368530.00
04/10/2016 03:15,2,0.000,ALERT,213.06,304.48,59.959,1460272503,"201051344000458","219011344069620",0.00,0.50,0,303.88,308.09,0.0,0.0,0.000,362919.5,362919.5,25953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272543,368531.00
04/10/2016 03:15,2,0.000,ALERT,213.74,304.48,59.965,1460272503,"201051344000853","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,361415.0,361415.0,25546,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272545,368532.00
04/10/2016 03:15,2,0.000,ALERT,213.74,302.98,59.965,1460272503,"201051344000685","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,368168.8,368168.8,30371,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272547,368533.00
04/10/2016 03:15,2,0.000,ALERT,213.51,302.37,59.954,1460272503,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,365388.9,365388.9,30376,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272548,368534.00
04/10/2016 03:15,2,0.000,ALERT,213.51,303.28,59.965,1460272503,"201051344001145","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,370459.6,370459.6,30233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272550,368535.00
04/10/2016 03:15,2,0.000,ALERT,213.51,302.37,59.959,1460272503,"201051344000651","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,362391.4,362391.4,30603,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460272552,368536.00
04/10/2016 03:15,2,0.000,ALERT,212.16,302.07,59.917,1460272503,"274151322000088","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,615034.1,615034.1,19172,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272554,368537.00
04/10/2016 03:15,2,0.000,ALERT,213.51,301.77,59.949,1460272503,"274151322000068","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,512927.1,512927.1,20510,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272556,368538.00
04/10/2016 03:15,2,0.000,ALERT,213.06,302.98,59.959,1460272503,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,358808.4,358808.4,30561,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272557,368539.00
04/10/2016 03:15,2,0.000,ALERT,212.61,304.78,60.007,1460272503,"201051344000594","219011344069620",0.00,-1.50,0,302.68,307.78,0.0,0.0,0.000,366166.7,366166.7,25985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460272559,368540.00
04/10/2016 03:15,2,0.000,ALERT,213.51,302.98,59.965,1460272503,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,365335.9,365335.9,30556,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272561,368541.00
04/10/2016 03:15,2,0.000,ALERT,212.16,302.37,59.959,1460272503,"274151322000054","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,628615.1,628615.1,19198,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272563,368542.00
04/10/2016 03:15,2,0.000,ALERT,213.29,303.88,59.959,1460272503,"201051344000867","219011344069620",0.00,-0.50,0,302.68,307.78,0.0,0.0,0.000,354512.5,354512.5,25987,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272565,368543.00
