ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 03:15,2,0.000,ALERT,213.29,302.98,59.975,1460272503,"201051344001093","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,364307.1,364307.1,30430,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460272567,368544.00
04/10/2016 03:15,2,0.000,ALERT,212.83,304.18,59.959,1460272503,"201051344000900","219011344069620",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,369806.2,369806.2,25383,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272568,368545.00
04/10/2016 03:15,2,0.000,ALERT,213.06,303.58,59.965,1460272503,"201051344000648","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,362322.8,362322.8,25686,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272570,368546.00
04/10/2016 03:15,2,0.000,ALERT,213.06,304.78,59.922,1460272503,"201051344000569","219011344069620",0.00,-1.00,0,303.58,308.39,0.0,0.0,0.000,371022.2,371022.2,25317,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272572,368547.00
04/10/2016 03:15,2,0.000,ALERT,212.83,304.18,59.959,1460272503,"201051344000983","219011344069620",0.00,-1.00,0,303.28,307.78,0.0,0.0,0.000,362586.3,362586.3,25786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272574,368548.00
04/10/2016 03:15,2,0.000,ALERT,213.06,304.18,59.933,1460272503,"201051344001158","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,357609.7,357609.7,26040,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460272576,368549.00
04/10/2016 03:15,2,0.000,ALERT,213.51,304.78,59.970,1460272503,"201051344000576","219011344069620",0.00,-1.50,0,302.98,307.78,0.0,0.0,0.000,364236.3,364236.3,25456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272577,368550.00
04/10/2016 03:15,2,0.000,ALERT,212.38,301.17,59.954,1460272503,"274151322000087","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,602886.6,602886.6,19269,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460272579,368551.00
04/10/2016 03:30,2,0.000,ALERT,213.51,304.48,59.991,1460273403,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,363777.6,363777.6,25603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273405,368552.00
04/10/2016 03:30,2,0.000,ALERT,212.83,302.37,59.970,1460273403,"274151322000085","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,631469.5,631469.5,19211,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273407,368553.00
04/10/2016 03:30,2,0.000,ALERT,213.74,304.18,59.991,1460273403,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,354773.9,354773.9,26059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273409,368554.00
04/10/2016 03:30,2,0.000,ALERT,213.29,304.78,59.991,1460273403,"201051344000469","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,355993.2,355993.2,26008,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273411,368555.00
04/10/2016 03:30,2,0.000,ALERT,213.06,302.98,59.986,1460273403,"201051344000646","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,360434.5,360434.5,30566,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273413,368556.00
04/10/2016 03:30,2,0.000,ALERT,212.38,301.77,59.986,1460273403,"274151322000052","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,640573.2,640573.2,19433,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273414,368557.00
04/10/2016 03:30,2,0.000,ALERT,213.29,303.28,60.028,1460273403,"201051344000585","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,366143.2,366143.2,30573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273416,368558.00
04/10/2016 03:30,2,0.000,ALERT,213.06,303.28,59.991,1460273403,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,364283.3,364283.3,30363,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273418,368559.00
04/10/2016 03:30,2,0.000,ALERT,213.74,303.88,59.996,1460273403,"201051344000582","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,357836.7,357836.7,30541,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273420,368560.00
04/10/2016 03:30,2,0.000,ALERT,212.83,302.98,59.996,1460273403,"201051344000955","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,369324.3,369324.3,30476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273422,368561.00
04/10/2016 03:30,2,0.000,ALERT,212.38,301.47,59.944,1460273403,"274151322000094","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,513269.2,513269.2,20308,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273423,368562.00
04/10/2016 03:30,2,0.000,ALERT,213.06,305.08,60.002,1460273403,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,369375.1,369375.1,6082,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273425,368563.00
04/10/2016 03:30,2,0.000,ALERT,213.06,303.28,60.002,1460273403,"201051344000890","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,366423.5,366423.5,30502,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273427,368564.00
04/10/2016 03:30,2,0.000,ALERT,213.29,302.98,59.996,1460273403,"201051344000438","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,368622.1,368622.1,30502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273429,368565.00
04/10/2016 03:30,2,0.000,ALERT,213.29,302.37,59.986,1460273403,"201051344000417","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,361876.2,361876.2,30656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273430,368566.00
04/10/2016 03:30,2,0.000,ALERT,212.83,302.68,59.996,1460273403,"274151322000083","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,634863.7,634863.7,19487,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273432,368567.00
04/10/2016 03:30,2,0.000,ALERT,213.06,302.68,59.991,1460273403,"274151322000076","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,675320.3,675320.3,19495,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273434,368568.00
04/10/2016 03:30,2,0.000,ALERT,213.06,305.38,60.002,1460273403,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,355168.0,355168.0,25741,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273436,368569.00
04/10/2016 03:30,2,0.000,ALERT,212.61,303.58,59.981,1460273403,"274151322000095","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,668400.9,668400.9,19392,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273438,368570.00
04/10/2016 03:30,2,0.000,ALERT,212.83,304.18,59.991,1460273403,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,352491.7,352491.7,26032,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273439,368571.00
04/10/2016 03:30,2,0.000,ALERT,213.06,302.07,59.991,1460273403,"201051344001025","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,366148.5,366148.5,30554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273441,368572.00
04/10/2016 03:30,2,0.000,ALERT,213.06,304.48,59.996,1460273403,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,362919.5,362919.5,25955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273443,368573.00
04/10/2016 03:30,2,0.000,ALERT,213.51,304.48,60.028,1460273403,"201051344000853","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,361415.0,361415.0,25548,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273445,368574.00
04/10/2016 03:30,2,0.000,ALERT,213.74,302.98,59.991,1460273403,"201051344000685","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,368168.8,368168.8,30373,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273447,368575.00
04/10/2016 03:30,2,0.000,ALERT,213.29,302.37,59.949,1460273403,"201051344000917","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,365388.9,365388.9,30378,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273449,368576.00
04/10/2016 03:30,2,0.000,ALERT,213.51,302.98,59.986,1460273403,"201051344001145","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,370459.6,370459.6,30235,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273450,368577.00
04/10/2016 03:30,2,0.000,ALERT,213.29,302.37,60.002,1460273403,"201051344000651","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,362391.4,362391.4,30605,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273452,368578.00
04/10/2016 03:30,2,0.000,ALERT,212.16,301.77,59.949,1460273403,"274151322000088","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,615034.1,615034.1,19174,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273454,368579.00
04/10/2016 03:30,2,0.000,ALERT,213.29,301.47,59.981,1460273403,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,512927.1,512927.1,20512,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273456,368580.00
04/10/2016 03:30,2,0.000,ALERT,212.83,302.68,59.949,1460273403,"201051344001135","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,358808.4,358808.4,30563,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273457,368581.00
04/10/2016 03:30,2,0.000,ALERT,212.83,305.08,59.965,1460273403,"201051344000594","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,366166.7,366166.7,25987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273459,368582.00
04/10/2016 03:30,2,0.000,ALERT,213.29,302.37,59.986,1460273403,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,365335.9,365335.9,30558,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273461,368583.00
04/10/2016 03:30,2,0.000,ALERT,212.38,302.37,59.981,1460273403,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,628615.1,628615.1,19200,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273463,368584.00
04/10/2016 03:30,2,0.000,ALERT,213.29,304.18,59.991,1460273403,"201051344000867","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,354512.5,354512.5,25989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273465,368585.00
04/10/2016 03:30,2,0.000,ALERT,213.06,302.37,59.996,1460273403,"201051344001093","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,364307.1,364307.1,30432,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273466,368586.00
04/10/2016 03:30,2,0.000,ALERT,213.06,304.78,59.949,1460273403,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,369806.2,369806.2,25385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460273468,368587.00
04/10/2016 03:30,2,0.000,ALERT,213.29,303.88,59.991,1460273403,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,362322.8,362322.8,25688,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273470,368588.00
04/10/2016 03:30,2,0.000,ALERT,213.06,305.08,59.965,1460273403,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,371022.2,371022.2,25319,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273472,368589.00
04/10/2016 03:30,2,0.000,ALERT,213.29,304.78,59.991,1460273403,"201051344000983","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,362586.3,362586.3,25788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273473,368590.00
04/10/2016 03:30,2,0.000,ALERT,213.06,304.18,59.991,1460273403,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,357609.7,357609.7,26042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273475,368591.00
04/10/2016 03:30,2,0.000,ALERT,213.51,304.78,59.986,1460273403,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,364236.3,364236.3,25458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273477,368592.00
04/10/2016 03:30,2,0.000,ALERT,212.61,301.17,59.986,1460273403,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,602886.6,602886.6,19271,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460273479,368593.00
04/10/2016 03:45,2,0.000,ALERT,213.74,304.78,59.938,1460274303,"201051344000645","219011344069620",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,363777.6,363777.6,25605,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274305,368594.00
04/10/2016 03:45,2,0.000,ALERT,213.06,302.07,59.949,1460274303,"274151322000085","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,631469.5,631469.5,19213,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274307,368595.00
04/10/2016 03:45,2,0.000,ALERT,213.96,304.48,59.954,1460274303,"201051344000633","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,354773.9,354773.9,26061,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274309,368596.00
04/10/2016 03:45,2,0.000,ALERT,213.51,304.78,59.959,1460274303,"201051344000469","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,355993.2,355993.2,26010,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460274311,368597.00
04/10/2016 03:45,2,0.000,ALERT,213.29,303.28,59.922,1460274303,"201051344000646","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,360434.5,360434.5,30568,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274312,368598.00
04/10/2016 03:45,2,0.000,ALERT,212.38,302.98,59.954,1460274303,"274151322000052","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,640573.2,640573.2,19435,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274314,368599.00
04/10/2016 03:45,2,0.000,ALERT,213.51,303.28,59.938,1460274303,"201051344000585","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,366143.2,366143.2,30575,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274316,368600.00
04/10/2016 03:45,2,0.000,ALERT,213.29,303.58,60.007,1460274303,"201051344001230","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,364283.3,364283.3,30365,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274318,368601.00
04/10/2016 03:45,2,0.000,ALERT,213.96,304.48,59.965,1460274303,"201051344000582","219011344069620",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,357836.7,357836.7,30543,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274320,368602.00
04/10/2016 03:45,2,0.000,ALERT,213.06,303.28,59.949,1460274303,"201051344000955","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,369324.3,369324.3,30478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460274321,368603.00
04/10/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1460274303,"274151322000094","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,513269.2,513269.2,20310,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274323,368604.00
04/10/2016 03:45,2,0.000,ALERT,213.51,305.38,59.938,1460274303,"201051344000579","219011344069620",0.00,-1.00,0,303.58,306.88,0.0,0.0,0.000,369375.1,369375.1,6084,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274325,368605.00
04/10/2016 03:45,2,0.000,ALERT,213.29,303.58,59.970,1460274303,"201051344000890","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,366423.5,366423.5,30504,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274327,368606.00
04/10/2016 03:45,2,0.000,ALERT,213.51,303.28,59.965,1460274303,"201051344000438","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,368622.1,368622.1,30504,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460274328,368607.00
04/10/2016 03:45,2,0.000,ALERT,213.51,302.68,59.981,1460274303,"201051344000417","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,361876.2,361876.2,30658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274330,368608.00
04/10/2016 03:45,2,0.000,ALERT,212.83,302.68,59.954,1460274303,"274151322000083","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,634863.7,634863.7,19489,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274332,368609.00
04/10/2016 03:45,2,0.000,ALERT,213.29,302.68,59.959,1460274303,"274151322000076","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,675320.3,675320.3,19497,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274334,368610.00
04/10/2016 03:45,2,0.000,ALERT,213.29,305.08,59.959,1460274303,"201051344000868","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,355168.0,355168.0,25743,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274336,368611.00
04/10/2016 03:45,2,0.000,ALERT,212.61,303.28,59.949,1460274303,"274151322000095","219011344069620",0.00,-1.50,0,301.77,304.78,0.0,0.0,0.000,668400.9,668400.9,19394,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274338,368612.00
04/10/2016 03:45,2,0.000,ALERT,213.29,304.78,59.959,1460274303,"201051344000988","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,352491.7,352491.7,26034,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460274339,368613.00
04/10/2016 03:45,2,0.000,ALERT,213.06,302.07,59.938,1460274303,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,366148.5,366148.5,30556,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274341,368614.00
04/10/2016 03:45,2,0.000,ALERT,213.29,305.08,59.959,1460274303,"201051344000458","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,362919.5,362919.5,25957,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274343,368615.00
04/10/2016 03:45,2,0.000,ALERT,213.96,304.48,59.933,1460274303,"201051344000853","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,361415.0,361415.0,25550,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274345,368616.00
04/10/2016 03:45,2,0.000,ALERT,213.74,302.98,59.965,1460274303,"201051344000685","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,368168.8,368168.8,30375,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274347,368617.00
04/10/2016 03:45,2,0.000,ALERT,213.74,302.98,60.007,1460274303,"201051344000917","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,365388.9,365388.9,30380,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274348,368618.00
04/10/2016 03:45,2,0.000,ALERT,213.74,303.28,59.954,1460274303,"201051344001145","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,370459.6,370459.6,30237,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274350,368619.00
04/10/2016 03:45,2,0.000,ALERT,213.51,302.37,59.965,1460274303,"201051344000651","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,362391.4,362391.4,30607,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274352,368620.00
04/10/2016 03:45,2,0.000,ALERT,212.38,301.77,59.938,1460274303,"274151322000088","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,615034.1,615034.1,19176,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460274354,368621.00
04/10/2016 03:45,2,0.000,ALERT,213.29,301.47,59.933,1460274303,"274151322000068","219011344069620",0.00,0.00,0,299.97,302.98,0.0,0.0,0.000,512927.1,512927.1,20514,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274356,368622.00
04/10/2016 03:45,2,0.000,ALERT,213.06,302.98,59.991,1460274303,"201051344001135","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,358808.4,358808.4,30565,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274357,368623.00
04/10/2016 03:45,2,0.000,ALERT,213.06,305.68,59.981,1460274303,"201051344000594","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,366166.7,366166.7,25989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274359,368624.00
04/10/2016 03:45,2,0.000,ALERT,213.51,302.98,60.007,1460274303,"201051344001203","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,365335.9,365335.9,30560,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460274361,368625.00
04/10/2016 03:45,2,0.000,ALERT,212.38,302.98,59.975,1460274303,"274151322000054","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,628615.1,628615.1,19202,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274363,368626.00
04/10/2016 03:45,2,0.000,ALERT,213.74,304.78,59.970,1460274303,"201051344000867","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,354512.5,354512.5,25991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274364,368627.00
04/10/2016 03:45,2,0.000,ALERT,213.29,302.98,59.986,1460274303,"201051344001093","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,364307.1,364307.1,30434,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274366,368628.00
04/10/2016 03:45,2,0.000,ALERT,213.29,304.78,59.965,1460274303,"201051344000900","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,369806.2,369806.2,25387,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274368,368629.00
04/10/2016 03:45,2,0.000,ALERT,213.51,304.18,59.970,1460274303,"201051344000648","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,362322.8,362322.8,25690,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460274370,368630.00
04/10/2016 03:45,2,0.000,ALERT,213.51,305.38,59.965,1460274303,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,371022.2,371022.2,25321,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274372,368631.00
04/10/2016 03:45,2,0.000,ALERT,213.29,305.08,59.975,1460274303,"201051344000983","219011344069620",0.00,-0.50,0,302.98,306.58,0.0,0.0,0.000,362586.3,362586.3,25790,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274374,368632.00
04/10/2016 03:45,2,0.000,ALERT,213.51,304.78,59.965,1460274303,"201051344001158","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,357609.7,357609.7,26044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274375,368633.00
04/10/2016 03:45,2,0.000,ALERT,213.74,305.08,59.975,1460274303,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,364236.3,364236.3,25460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274377,368634.00
04/10/2016 03:45,2,0.000,ALERT,212.83,301.47,59.970,1460274303,"274151322000087","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,602886.6,602886.6,19273,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460274379,368635.00
04/10/2016 04:00,2,0.000,ALERT,213.74,304.78,59.965,1460275203,"201051344000645","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,363777.6,363777.6,25607,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275205,368636.00
04/10/2016 04:00,2,0.000,ALERT,212.61,301.77,59.965,1460275203,"274151322000085","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,631469.5,631469.5,19215,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275207,368637.00
04/10/2016 04:00,2,0.000,ALERT,213.74,304.48,59.965,1460275203,"201051344000633","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,354773.9,354773.9,26063,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275209,368638.00
04/10/2016 04:00,2,0.000,ALERT,213.29,304.48,59.959,1460275203,"201051344000469","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,355993.2,355993.2,26012,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460275210,368639.00
04/10/2016 04:00,2,0.000,ALERT,212.83,302.37,59.949,1460275203,"201051344000646","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,360434.5,360434.5,30570,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275212,368640.00
04/10/2016 04:00,2,0.000,ALERT,212.16,301.47,59.954,1460275203,"274151322000052","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,640573.2,640573.2,19437,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275214,368641.00
04/10/2016 04:00,2,0.000,ALERT,213.06,302.68,59.954,1460275203,"201051344000585","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,366143.2,366143.2,30577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275216,368642.00
04/10/2016 04:00,2,0.000,ALERT,213.06,302.98,59.965,1460275203,"201051344001230","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,364283.3,364283.3,30367,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275218,368643.00
04/10/2016 04:00,2,0.000,ALERT,213.74,303.88,59.965,1460275203,"201051344000582","219011344069620",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,357836.7,357836.7,30545,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275219,368644.00
04/10/2016 04:00,2,0.000,ALERT,212.61,302.68,59.959,1460275203,"201051344000955","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,369324.3,369324.3,30480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275221,368645.00
04/10/2016 04:00,2,0.000,ALERT,212.61,301.17,59.917,1460275203,"274151322000094","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,513269.2,513269.2,20312,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275223,368646.00
04/10/2016 04:00,2,0.000,ALERT,213.29,305.38,59.965,1460275203,"201051344000579","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,369375.1,369375.1,6086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275225,368647.00
04/10/2016 04:00,2,0.000,ALERT,213.06,303.28,59.959,1460275203,"201051344000890","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,366423.5,366423.5,30506,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275226,368648.00
04/10/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1460275203,"201051344000438","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,368622.1,368622.1,30506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275228,368649.00
04/10/2016 04:00,2,0.000,ALERT,213.51,302.37,59.965,1460275203,"201051344000417","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,361876.2,361876.2,30660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460275230,368650.00
04/10/2016 04:00,2,0.000,ALERT,212.83,302.07,59.996,1460275203,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,634863.7,634863.7,19491,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275232,368651.00
04/10/2016 04:00,2,0.000,ALERT,213.29,302.37,59.965,1460275203,"274151322000076","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,675320.3,675320.3,19499,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275234,368652.00
04/10/2016 04:00,2,0.000,ALERT,213.06,305.08,59.922,1460275203,"201051344000868","219011344069620",0.00,-1.50,0,303.58,307.78,0.0,0.0,0.000,355168.0,355168.0,25745,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460275236,368653.00
04/10/2016 04:00,2,0.000,ALERT,212.61,302.98,59.965,1460275203,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,668400.9,668400.9,19396,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275238,368654.00
04/10/2016 04:00,2,0.000,ALERT,213.06,304.48,59.965,1460275203,"201051344000988","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,352491.7,352491.7,26036,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275239,368655.00
04/10/2016 04:00,2,0.000,ALERT,212.83,301.47,59.965,1460275203,"201051344001025","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,366148.5,366148.5,30558,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460275241,368656.00
04/10/2016 04:00,2,0.000,ALERT,213.06,304.48,59.975,1460275203,"201051344000458","219011344069620",0.00,0.50,0,303.28,307.48,0.0,0.0,0.000,362919.5,362919.5,25959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275243,368657.00
04/10/2016 04:00,2,0.000,ALERT,213.74,304.18,59.975,1460275203,"201051344000853","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,361415.0,361415.0,25552,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460275245,368658.00
04/10/2016 04:00,2,0.000,ALERT,213.29,302.37,59.981,1460275203,"201051344000685","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,368168.8,368168.8,30377,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275247,368659.00
04/10/2016 04:00,2,0.000,ALERT,213.29,302.37,59.975,1460275203,"201051344000917","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,365388.9,365388.9,30382,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275248,368660.00
04/10/2016 04:00,2,0.000,ALERT,213.51,302.98,60.007,1460275203,"201051344001145","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,370459.6,370459.6,30239,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275250,368661.00
04/10/2016 04:00,2,0.000,ALERT,213.06,301.77,59.933,1460275203,"201051344000651","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,362391.4,362391.4,30609,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275252,368662.00
04/10/2016 04:00,2,0.000,ALERT,212.16,301.47,59.970,1460275203,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,615034.1,615034.1,19178,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275254,368663.00
04/10/2016 04:00,2,0.000,ALERT,213.29,301.77,59.965,1460275203,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,512927.1,512927.1,20516,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275256,368664.00
04/10/2016 04:00,2,0.000,ALERT,212.61,302.37,59.933,1460275203,"201051344001135","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,358808.4,358808.4,30567,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275257,368665.00
04/10/2016 04:00,2,0.000,ALERT,212.83,305.08,59.970,1460275203,"201051344000594","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,366166.7,366166.7,25991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460275259,368666.00
04/10/2016 04:00,2,0.000,ALERT,213.29,302.37,59.965,1460275203,"201051344001203","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,365335.9,365335.9,30562,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460275261,368667.00
04/10/2016 04:00,2,0.000,ALERT,212.16,302.07,59.954,1460275203,"274151322000054","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,628615.1,628615.1,19204,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275263,368668.00
04/10/2016 04:00,2,0.000,ALERT,213.51,304.48,59.970,1460275203,"201051344000867","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,354512.5,354512.5,25993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460275265,368669.00
04/10/2016 04:00,2,0.000,ALERT,213.29,302.68,59.996,1460275203,"201051344001093","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,364307.1,364307.1,30436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275266,368670.00
04/10/2016 04:00,2,0.000,ALERT,212.83,304.48,59.975,1460275203,"201051344000900","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,369806.2,369806.2,25389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275268,368671.00
04/10/2016 04:00,2,0.000,ALERT,213.51,303.88,59.970,1460275203,"201051344000648","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,362322.8,362322.8,25692,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275270,368672.00
04/10/2016 04:00,2,0.000,ALERT,213.29,304.78,59.959,1460275203,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.78,0.0,0.0,0.000,371022.2,371022.2,25323,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460275272,368673.00
04/10/2016 04:00,2,0.000,ALERT,213.06,304.78,59.965,1460275203,"201051344000983","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,362586.3,362586.3,25792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460275274,368674.00
04/10/2016 04:00,2,0.000,ALERT,213.29,304.48,59.970,1460275203,"201051344001158","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,357609.7,357609.7,26046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275275,368675.00
04/10/2016 04:00,2,0.000,ALERT,213.74,304.78,59.965,1460275203,"201051344000576","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,364236.3,364236.3,25462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275277,368676.00
04/10/2016 04:00,2,0.000,ALERT,212.61,301.17,59.933,1460275203,"274151322000087","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,602886.6,602886.6,19275,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460275279,368677.00
04/10/2016 04:15,2,0.000,ALERT,213.51,304.18,59.970,1460276103,"201051344000645","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,363777.6,363777.6,25609,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276105,368678.00
04/10/2016 04:15,2,0.000,ALERT,212.83,302.37,59.975,1460276103,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,631469.5,631469.5,19217,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276107,368679.00
04/10/2016 04:15,2,0.000,ALERT,213.74,304.18,59.970,1460276103,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,354773.9,354773.9,26065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276109,368680.00
04/10/2016 04:15,2,0.000,ALERT,213.06,304.48,59.965,1460276103,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,355993.2,355993.2,26014,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276111,368681.00
04/10/2016 04:15,2,0.000,ALERT,213.06,302.98,59.975,1460276103,"201051344000646","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,360434.5,360434.5,30572,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276113,368682.00
04/10/2016 04:15,2,0.000,ALERT,212.38,302.98,59.959,1460276103,"274151322000052","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,640573.2,640573.2,19439,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276114,368683.00
04/10/2016 04:15,2,0.000,ALERT,213.29,302.98,59.965,1460276103,"201051344000585","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,366143.2,366143.2,30579,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460276116,368684.00
04/10/2016 04:15,2,0.000,ALERT,213.06,303.28,59.975,1460276103,"201051344001230","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,364283.3,364283.3,30369,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276118,368685.00
04/10/2016 04:15,2,0.000,ALERT,213.74,304.18,59.933,1460276103,"201051344000582","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,357836.7,357836.7,30547,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276120,368686.00
04/10/2016 04:15,2,0.000,ALERT,212.83,302.68,59.959,1460276103,"201051344000955","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,369324.3,369324.3,30482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276121,368687.00
04/10/2016 04:15,2,0.000,ALERT,212.83,301.47,59.970,1460276103,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,513269.2,513269.2,20314,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276123,368688.00
