ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 04:15,2,0.000,ALERT,213.29,305.08,59.970,1460276103,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,369375.1,369375.1,6088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276125,368689.00
04/10/2016 04:15,2,0.000,ALERT,213.06,303.28,59.965,1460276103,"201051344000890","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,366423.5,366423.5,30508,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276127,368690.00
04/10/2016 04:15,2,0.000,ALERT,213.29,302.68,59.965,1460276103,"201051344000438","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,368622.1,368622.1,30508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276129,368691.00
04/10/2016 04:15,2,0.000,ALERT,213.29,302.37,60.007,1460276103,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,361876.2,361876.2,30662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460276131,368692.00
04/10/2016 04:15,2,0.000,ALERT,212.61,302.37,59.954,1460276103,"274151322000083","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,634863.7,634863.7,19493,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276132,368693.00
04/10/2016 04:15,2,0.000,ALERT,213.29,302.37,59.954,1460276103,"274151322000076","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,675320.3,675320.3,19501,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460276134,368694.00
04/10/2016 04:15,2,0.000,ALERT,213.29,305.08,59.922,1460276103,"201051344000868","219011344069620",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,355168.0,355168.0,25747,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276136,368695.00
04/10/2016 04:15,2,0.000,ALERT,212.61,303.28,59.928,1460276103,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,668400.9,668400.9,19398,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276138,368696.00
04/10/2016 04:15,2,0.000,ALERT,212.83,304.18,59.922,1460276103,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.98,0.0,0.0,0.000,352491.7,352491.7,26038,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276140,368697.00
04/10/2016 04:15,2,0.000,ALERT,213.06,302.07,59.970,1460276103,"201051344001025","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,366148.5,366148.5,30560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276141,368698.00
04/10/2016 04:15,2,0.000,ALERT,213.06,304.48,59.965,1460276103,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,362919.5,362919.5,25961,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276143,368699.00
04/10/2016 04:15,2,0.000,ALERT,213.74,304.18,59.970,1460276103,"201051344000853","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,361415.0,361415.0,25554,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276145,368700.00
04/10/2016 04:15,2,0.000,ALERT,213.74,302.98,60.007,1460276103,"201051344000685","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,368168.8,368168.8,30379,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460276147,368701.00
04/10/2016 04:15,2,0.000,ALERT,213.29,302.07,59.965,1460276103,"201051344000917","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,365388.9,365388.9,30384,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276148,368702.00
04/10/2016 04:15,2,0.000,ALERT,213.51,303.28,59.949,1460276103,"201051344001145","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,370459.6,370459.6,30241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276150,368703.00
04/10/2016 04:15,2,0.000,ALERT,213.29,302.07,59.981,1460276103,"201051344000651","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,362391.4,362391.4,30611,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276152,368704.00
04/10/2016 04:15,2,0.000,ALERT,212.16,301.47,59.938,1460276103,"274151322000088","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,615034.1,615034.1,19180,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276154,368705.00
04/10/2016 04:15,2,0.000,ALERT,213.51,301.47,60.002,1460276103,"274151322000068","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,512927.1,512927.1,20518,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276156,368706.00
04/10/2016 04:15,2,0.000,ALERT,212.83,302.68,59.965,1460276103,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,358808.4,358808.4,30569,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276157,368707.00
04/10/2016 04:15,2,0.000,ALERT,212.83,304.78,59.975,1460276103,"201051344000594","219011344069620",0.00,-1.50,0,301.47,306.88,0.0,0.0,0.000,366166.7,366166.7,25993,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460276159,368708.00
04/10/2016 04:15,2,0.000,ALERT,213.29,302.37,59.996,1460276103,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,365335.9,365335.9,30564,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276161,368709.00
04/10/2016 04:15,2,0.000,ALERT,212.38,302.07,59.975,1460276103,"274151322000054","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,628615.1,628615.1,19206,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276163,368710.00
04/10/2016 04:15,2,0.000,ALERT,213.51,303.88,59.991,1460276103,"201051344000867","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,354512.5,354512.5,25995,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276165,368711.00
04/10/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1460276103,"201051344001093","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,364307.1,364307.1,30438,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460276166,368712.00
04/10/2016 04:15,2,0.000,ALERT,213.06,304.48,59.986,1460276103,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,369806.2,369806.2,25391,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276168,368713.00
04/10/2016 04:15,2,0.000,ALERT,213.29,303.58,59.986,1460276103,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,362322.8,362322.8,25694,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460276170,368714.00
04/10/2016 04:15,2,0.000,ALERT,213.29,305.08,59.986,1460276103,"201051344000569","219011344069620",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,371022.2,371022.2,25325,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276172,368715.00
04/10/2016 04:15,2,0.000,ALERT,213.06,304.48,60.012,1460276103,"201051344000983","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,362586.3,362586.3,25794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460276174,368716.00
04/10/2016 04:15,2,0.000,ALERT,213.29,304.48,59.986,1460276103,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,357609.7,357609.7,26048,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276175,368717.00
04/10/2016 04:15,2,0.000,ALERT,213.74,305.08,59.986,1460276103,"201051344000576","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,364236.3,364236.3,25464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460276177,368718.00
04/10/2016 04:15,2,0.000,ALERT,212.61,300.87,59.944,1460276103,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,602886.6,602886.6,19277,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460276179,368719.00
04/10/2016 04:30,2,0.000,ALERT,213.51,304.18,59.975,1460277003,"201051344000645","219011344069620",0.00,-0.50,0,290.65,306.58,0.0,0.0,0.000,363777.6,363777.6,25611,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277005,368720.00
04/10/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1460277003,"274151322000085","219011344069620",0.00,-0.50,0,288.85,303.88,0.0,0.0,0.000,631469.5,631469.5,19219,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277007,368721.00
04/10/2016 04:30,2,0.000,ALERT,213.74,303.58,59.981,1460277003,"201051344000633","219011344069620",0.00,-1.50,0,289.15,306.58,0.0,0.0,0.000,354773.9,354773.9,26067,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277009,368722.00
04/10/2016 04:30,2,0.000,ALERT,213.29,304.18,59.981,1460277003,"201051344000469","219011344069620",0.00,-1.50,0,290.05,306.58,0.0,0.0,0.000,355993.2,355993.2,26016,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277010,368723.00
04/10/2016 04:30,2,0.000,ALERT,212.61,302.68,60.007,1460277003,"201051344000646","219011344069620",0.00,-1.00,0,288.85,304.48,0.0,0.0,0.000,360434.5,360434.5,30574,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277012,368724.00
04/10/2016 04:30,2,0.000,ALERT,212.38,301.77,59.970,1460277003,"274151322000052","219011344069620",0.00,-0.50,0,288.55,304.18,0.0,0.0,0.000,640573.2,640573.2,19441,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277014,368725.00
04/10/2016 04:30,2,0.000,ALERT,213.06,302.98,60.018,1460277003,"201051344000585","219011344069620",0.00,-0.50,0,288.85,304.48,0.0,0.0,0.000,366143.2,366143.2,30581,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277016,368726.00
04/10/2016 04:30,2,0.000,ALERT,212.83,302.98,59.981,1460277003,"201051344001230","219011344069620",0.00,-1.00,0,289.75,304.78,0.0,0.0,0.000,364283.3,364283.3,30371,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277018,368727.00
04/10/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1460277003,"201051344000582","219011344069620",0.00,-1.50,0,290.35,305.38,0.0,0.0,0.000,357836.7,357836.7,30549,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277019,368728.00
04/10/2016 04:30,2,0.000,ALERT,212.61,302.68,59.981,1460277003,"201051344000955","219011344069620",0.00,-1.00,0,289.45,304.48,0.0,0.0,0.000,369324.3,369324.3,30484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277022,368729.00
04/10/2016 04:30,2,0.000,ALERT,212.61,301.77,59.996,1460277003,"274151322000094","219011344069620",0.00,-1.50,0,288.25,302.98,0.0,0.0,0.000,513269.2,513269.2,20316,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277023,368730.00
04/10/2016 04:30,2,0.000,ALERT,213.06,305.08,59.986,1460277003,"201051344000579","219011344069620",0.00,-0.50,0,291.25,307.18,0.0,0.0,0.000,369375.1,369375.1,6090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277025,368731.00
04/10/2016 04:30,2,0.000,ALERT,212.83,303.28,59.986,1460277003,"201051344000890","219011344069620",0.00,-0.50,0,289.75,305.38,0.0,0.0,0.000,366423.5,366423.5,30510,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277027,368732.00
04/10/2016 04:30,2,0.000,ALERT,212.61,302.37,59.954,1460277003,"201051344000438","219011344069620",0.00,-1.50,0,289.45,304.78,0.0,0.0,0.000,368622.1,368622.1,30510,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277029,368733.00
04/10/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1460277003,"201051344000417","219011344069620",0.00,-1.00,0,288.85,303.88,0.0,0.0,0.000,361876.2,361876.2,30664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277031,368734.00
04/10/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1460277003,"274151322000083","219011344069620",0.00,-0.50,0,289.15,304.18,0.0,0.0,0.000,634863.7,634863.7,19495,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277032,368735.00
04/10/2016 04:30,2,0.000,ALERT,213.29,302.07,59.970,1460277003,"274151322000076","219011344069620",0.00,-0.50,0,288.85,304.18,0.0,0.0,0.000,675320.3,675320.3,19503,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277034,368736.00
04/10/2016 04:30,2,0.000,ALERT,213.06,304.78,59.975,1460277003,"201051344000868","219011344069620",0.00,-1.00,0,291.55,307.78,0.0,0.0,0.000,355168.0,355168.0,25749,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277036,368737.00
04/10/2016 04:30,2,0.000,ALERT,212.61,302.98,59.965,1460277003,"274151322000095","219011344069620",0.00,-1.50,0,289.75,304.48,0.0,0.0,0.000,668400.9,668400.9,19400,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277038,368738.00
04/10/2016 04:30,2,0.000,ALERT,213.06,303.88,59.970,1460277003,"201051344000988","219011344069620",0.00,-0.50,0,288.55,306.58,0.0,0.0,0.000,352491.7,352491.7,26040,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277040,368739.00
04/10/2016 04:30,2,0.000,ALERT,212.61,301.47,59.954,1460277003,"201051344001025","219011344069620",0.00,-1.50,0,288.85,305.08,0.0,0.0,0.000,366148.5,366148.5,30562,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460277041,368740.00
04/10/2016 04:30,2,0.000,ALERT,213.06,303.88,59.970,1460277003,"201051344000458","219011344069620",0.00,0.50,0,290.95,306.88,0.0,0.0,0.000,362919.5,362919.5,25963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277043,368741.00
04/10/2016 04:30,2,0.000,ALERT,213.74,304.18,59.975,1460277003,"201051344000853","219011344069620",0.00,-1.00,0,290.65,306.58,0.0,0.0,0.000,361415.0,361415.0,25556,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277045,368742.00
04/10/2016 04:30,2,0.000,ALERT,213.06,302.37,59.975,1460277003,"201051344000685","219011344069620",0.00,-0.50,0,289.45,304.48,0.0,0.0,0.000,368168.8,368168.8,30381,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277047,368743.00
04/10/2016 04:30,2,0.000,ALERT,212.83,301.77,59.954,1460277003,"201051344000917","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,365388.9,365388.9,30386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277049,368744.00
04/10/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1460277003,"201051344001145","219011344069620",0.00,-1.00,0,289.45,305.08,0.0,0.0,0.000,370459.6,370459.6,30243,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460277050,368745.00
04/10/2016 04:30,2,0.000,ALERT,212.83,301.77,59.944,1460277003,"201051344000651","219011344069620",0.00,-2.00,0,288.85,304.18,0.0,0.0,0.000,362391.4,362391.4,30613,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460277052,368746.00
04/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.959,1460277003,"274151322000088","219011344069620",0.00,0.00,0,288.55,303.28,0.0,0.0,0.000,615034.1,615034.1,19182,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277054,368747.00
04/10/2016 04:30,2,0.000,ALERT,213.29,301.47,59.975,1460277003,"274151322000068","219011344069620",0.00,0.50,0,288.25,302.68,0.0,0.0,0.000,512927.1,512927.1,20520,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277056,368748.00
04/10/2016 04:30,2,0.000,ALERT,212.38,302.37,59.986,1460277003,"201051344001135","219011344069620",0.00,-1.00,0,289.45,304.78,0.0,0.0,0.000,358808.4,358808.4,30571,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277057,368749.00
04/10/2016 04:30,2,0.000,ALERT,212.83,304.48,59.975,1460277003,"201051344000594","219011344069620",0.00,-1.00,0,290.65,307.48,0.0,0.0,0.000,366166.7,366166.7,25995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277059,368750.00
04/10/2016 04:30,2,0.000,ALERT,212.61,302.07,59.975,1460277003,"201051344001203","219011344069620",0.00,-1.00,0,289.15,305.98,0.0,0.0,0.000,365335.9,365335.9,30566,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460277061,368751.00
04/10/2016 04:30,2,0.000,ALERT,212.61,302.37,59.986,1460277003,"274151322000054","219011344069620",0.00,0.00,0,288.85,303.88,0.0,0.0,0.000,628615.1,628615.1,19208,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277063,368752.00
04/10/2016 04:30,2,0.000,ALERT,213.29,303.58,60.007,1460277003,"201051344000867","219011344069620",0.00,0.00,0,290.05,306.58,0.0,0.0,0.000,354512.5,354512.5,25997,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277065,368753.00
04/10/2016 04:30,2,0.000,ALERT,212.61,302.07,59.986,1460277003,"201051344001093","219011344069620",0.00,0.50,0,289.15,304.18,0.0,0.0,0.000,364307.1,364307.1,30440,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277066,368754.00
04/10/2016 04:30,2,0.000,ALERT,213.06,303.88,59.986,1460277003,"201051344000900","219011344069620",0.00,-1.00,0,290.35,306.58,0.0,0.0,0.000,369806.2,369806.2,25393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277068,368755.00
04/10/2016 04:30,2,0.000,ALERT,213.51,303.28,59.959,1460277003,"201051344000648","219011344069620",0.00,-2.00,0,290.05,306.28,0.0,0.0,0.000,362322.8,362322.8,25696,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460277070,368756.00
04/10/2016 04:30,2,0.000,ALERT,213.29,304.48,59.986,1460277003,"201051344000569","219011344069620",0.00,-1.00,0,291.25,307.18,0.0,0.0,0.000,371022.2,371022.2,25327,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277072,368757.00
04/10/2016 04:30,2,0.000,ALERT,213.06,304.18,59.986,1460277003,"201051344000983","219011344069620",0.00,-0.50,0,290.95,306.88,0.0,0.0,0.000,362586.3,362586.3,25796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277074,368758.00
04/10/2016 04:30,2,0.000,ALERT,213.29,303.88,59.959,1460277003,"201051344001158","219011344069620",0.00,-1.50,0,290.35,306.58,0.0,0.0,0.000,357609.7,357609.7,26050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277075,368759.00
04/10/2016 04:30,2,0.000,ALERT,213.74,304.48,59.970,1460277003,"201051344000576","219011344069620",0.00,-1.00,0,290.95,307.18,0.0,0.0,0.000,364236.3,364236.3,25466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277077,368760.00
04/10/2016 04:30,2,0.000,ALERT,212.83,300.87,59.981,1460277003,"274151322000087","219011344069620",0.00,0.50,0,287.65,302.68,0.0,0.0,0.000,602886.6,602886.6,19279,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277079,368761.00
04/10/2016 04:45,2,0.000,ALERT,213.74,304.78,59.970,1460277903,"201051344000645","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,363777.6,363777.6,25613,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277905,368762.00
04/10/2016 04:45,2,0.000,ALERT,212.83,302.37,59.986,1460277903,"274151322000085","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,631469.5,631469.5,19221,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277907,368763.00
04/10/2016 04:45,2,0.000,ALERT,213.51,304.18,59.986,1460277903,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,354773.9,354773.9,26069,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277909,368764.00
04/10/2016 04:45,2,0.000,ALERT,213.29,304.78,59.986,1460277903,"201051344000469","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,355993.2,355993.2,26018,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277911,368765.00
04/10/2016 04:45,2,0.000,ALERT,212.83,302.68,59.986,1460277903,"201051344000646","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,360434.5,360434.5,30576,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460277913,368766.00
04/10/2016 04:45,2,0.000,ALERT,212.38,302.07,59.970,1460277903,"274151322000052","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,640573.2,640573.2,19443,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277915,368767.00
04/10/2016 04:45,2,0.000,ALERT,213.29,303.28,59.981,1460277903,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,366143.2,366143.2,30583,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277916,368768.00
04/10/2016 04:45,2,0.000,ALERT,213.06,303.28,59.981,1460277903,"201051344001230","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,364283.3,364283.3,30373,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460277918,368769.00
04/10/2016 04:45,2,0.000,ALERT,213.74,303.88,59.981,1460277903,"201051344000582","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,357836.7,357836.7,30551,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277920,368770.00
04/10/2016 04:45,2,0.000,ALERT,212.61,302.68,59.981,1460277903,"201051344000955","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,369324.3,369324.3,30486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277922,368771.00
04/10/2016 04:45,2,0.000,ALERT,212.61,302.07,59.944,1460277903,"274151322000094","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,513269.2,513269.2,20318,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277923,368772.00
04/10/2016 04:45,2,0.000,ALERT,213.06,305.08,59.981,1460277903,"201051344000579","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,369375.1,369375.1,6092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277925,368773.00
04/10/2016 04:45,2,0.000,ALERT,213.06,303.28,59.981,1460277903,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,366423.5,366423.5,30512,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277927,368774.00
04/10/2016 04:45,2,0.000,ALERT,213.29,302.98,59.975,1460277903,"201051344000438","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,368622.1,368622.1,30512,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277929,368775.00
04/10/2016 04:45,2,0.000,ALERT,213.51,302.37,59.991,1460277903,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,361876.2,361876.2,30666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277931,368776.00
04/10/2016 04:45,2,0.000,ALERT,212.61,302.68,59.970,1460277903,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,634863.7,634863.7,19497,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277932,368777.00
04/10/2016 04:45,2,0.000,ALERT,213.29,302.37,59.981,1460277903,"274151322000076","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,675320.3,675320.3,19505,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277934,368778.00
04/10/2016 04:45,2,0.000,ALERT,213.06,305.08,59.996,1460277903,"201051344000868","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,355168.0,355168.0,25751,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277936,368779.00
04/10/2016 04:45,2,0.000,ALERT,212.61,303.58,59.991,1460277903,"274151322000095","219011344069620",0.00,-1.50,0,301.47,304.48,0.0,0.0,0.000,668400.9,668400.9,19402,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277938,368780.00
04/10/2016 04:45,2,0.000,ALERT,212.61,304.18,59.996,1460277903,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,352491.7,352491.7,26042,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277940,368781.00
04/10/2016 04:45,2,0.000,ALERT,212.83,301.77,59.975,1460277903,"201051344001025","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,366148.5,366148.5,30564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277942,368782.00
04/10/2016 04:45,2,0.000,ALERT,213.06,304.78,59.996,1460277903,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,362919.5,362919.5,25965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277943,368783.00
04/10/2016 04:45,2,0.000,ALERT,213.51,304.18,60.002,1460277903,"201051344000853","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,361415.0,361415.0,25558,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277945,368784.00
04/10/2016 04:45,2,0.000,ALERT,213.51,302.98,60.002,1460277903,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,368168.8,368168.8,30383,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277947,368785.00
04/10/2016 04:45,2,0.000,ALERT,213.06,302.07,59.959,1460277903,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,365388.9,365388.9,30388,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277949,368786.00
04/10/2016 04:45,2,0.000,ALERT,213.51,303.28,59.954,1460277903,"201051344001145","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,370459.6,370459.6,30245,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277951,368787.00
04/10/2016 04:45,2,0.000,ALERT,213.29,302.37,59.991,1460277903,"201051344000651","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,362391.4,362391.4,30615,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277953,368788.00
04/10/2016 04:45,2,0.000,ALERT,212.16,302.07,60.023,1460277903,"274151322000088","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,615034.1,615034.1,19184,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460277954,368789.00
04/10/2016 04:45,2,0.000,ALERT,213.51,302.07,60.012,1460277903,"274151322000068","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,512927.1,512927.1,20522,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277956,368790.00
04/10/2016 04:45,2,0.000,ALERT,212.83,302.98,59.996,1460277903,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,358808.4,358808.4,30573,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460277958,368791.00
04/10/2016 04:45,2,0.000,ALERT,212.61,304.78,60.002,1460277903,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,366166.7,366166.7,25997,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277960,368792.00
04/10/2016 04:45,2,0.000,ALERT,213.29,302.68,60.002,1460277903,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,365335.9,365335.9,30568,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277962,368793.00
04/10/2016 04:45,2,0.000,ALERT,212.38,302.37,59.991,1460277903,"274151322000054","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,628615.1,628615.1,19210,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277963,368794.00
04/10/2016 04:45,2,0.000,ALERT,213.29,304.18,59.996,1460277903,"201051344000867","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,354512.5,354512.5,25999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460277965,368795.00
04/10/2016 04:45,2,0.000,ALERT,213.06,302.68,60.002,1460277903,"201051344001093","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,364307.1,364307.1,30442,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277967,368796.00
04/10/2016 04:45,2,0.000,ALERT,212.83,304.48,60.039,1460277903,"201051344000900","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,369806.2,369806.2,25395,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277969,368797.00
04/10/2016 04:45,2,0.000,ALERT,213.06,303.28,60.034,1460277903,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,362322.8,362322.8,25698,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277970,368798.00
04/10/2016 04:45,2,0.000,ALERT,213.29,305.08,59.996,1460277903,"201051344000569","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,371022.2,371022.2,25329,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277972,368799.00
04/10/2016 04:45,2,0.000,ALERT,212.83,304.48,59.991,1460277903,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,362586.3,362586.3,25798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277974,368800.00
04/10/2016 04:45,2,0.000,ALERT,213.06,304.18,59.996,1460277903,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,357609.7,357609.7,26052,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277976,368801.00
04/10/2016 04:45,2,0.000,ALERT,213.29,304.78,59.959,1460277903,"201051344000576","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,364236.3,364236.3,25468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277978,368802.00
04/10/2016 04:45,2,0.000,ALERT,212.61,302.07,59.944,1460277903,"274151322000087","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,602886.6,602886.6,19281,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460277980,368803.00
04/10/2016 05:00,2,0.000,ALERT,213.29,304.18,59.981,1460278804,"201051344000645","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,363777.6,363777.6,25615,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278806,368804.00
04/10/2016 05:00,2,0.000,ALERT,212.16,301.47,59.938,1460278804,"274151322000085","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,631469.5,631469.5,19223,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278807,368805.00
04/10/2016 05:00,2,0.000,ALERT,213.29,303.28,60.023,1460278804,"201051344000633","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,354773.9,354773.9,26071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278809,368806.00
04/10/2016 05:00,2,0.000,ALERT,213.06,304.18,59.996,1460278804,"201051344000469","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,355993.2,355993.2,26020,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278811,368807.00
04/10/2016 05:00,2,0.000,ALERT,212.83,302.98,59.996,1460278804,"201051344000646","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,360434.5,360434.5,30578,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278813,368808.00
04/10/2016 05:00,2,0.000,ALERT,211.93,302.68,59.954,1460278804,"274151322000052","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,640573.2,640573.2,19445,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278815,368809.00
04/10/2016 05:00,2,0.000,ALERT,213.06,302.98,59.986,1460278804,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,366143.2,366143.2,30585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278816,368810.00
04/10/2016 05:00,2,0.000,ALERT,213.06,302.98,59.975,1460278804,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,364283.3,364283.3,30375,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278818,368811.00
04/10/2016 05:00,2,0.000,ALERT,213.51,303.58,60.002,1460278804,"201051344000582","219011344069620",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,357836.7,357836.7,30553,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278820,368812.00
04/10/2016 05:00,2,0.000,ALERT,212.61,302.68,59.975,1460278804,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,369324.3,369324.3,30488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278822,368813.00
04/10/2016 05:00,2,0.000,ALERT,212.38,301.17,59.991,1460278804,"274151322000094","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,513269.2,513269.2,20320,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278824,368814.00
04/10/2016 05:00,2,0.000,ALERT,212.83,304.78,59.975,1460278804,"201051344000579","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,369375.1,369375.1,6094,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278825,368815.00
04/10/2016 05:00,2,0.000,ALERT,212.83,303.28,60.002,1460278804,"201051344000890","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,366423.5,366423.5,30514,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278827,368816.00
04/10/2016 05:00,2,0.000,ALERT,213.06,302.37,59.949,1460278804,"201051344000438","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,368622.1,368622.1,30514,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278829,368817.00
04/10/2016 05:00,2,0.000,ALERT,213.29,302.07,59.975,1460278804,"201051344000417","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,361876.2,361876.2,30668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278831,368818.00
04/10/2016 05:00,2,0.000,ALERT,212.38,302.68,59.970,1460278804,"274151322000083","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,634863.7,634863.7,19499,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278833,368819.00
04/10/2016 05:00,2,0.000,ALERT,212.83,301.17,59.965,1460278804,"274151322000076","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,675320.3,675320.3,19507,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278834,368820.00
04/10/2016 05:00,2,0.000,ALERT,213.06,304.78,59.975,1460278804,"201051344000868","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,355168.0,355168.0,25753,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278836,368821.00
04/10/2016 05:00,2,0.000,ALERT,212.38,302.37,59.991,1460278804,"274151322000095","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,668400.9,668400.9,19404,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278838,368822.00
04/10/2016 05:00,2,0.000,ALERT,212.61,303.58,59.975,1460278804,"201051344000988","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,352491.7,352491.7,26044,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278840,368823.00
04/10/2016 05:00,2,0.000,ALERT,212.83,301.77,59.954,1460278804,"201051344001025","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,366148.5,366148.5,30566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278842,368824.00
04/10/2016 05:00,2,0.000,ALERT,212.83,304.18,59.975,1460278804,"201051344000458","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,362919.5,362919.5,25967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278843,368825.00
04/10/2016 05:00,2,0.000,ALERT,213.29,303.58,59.986,1460278804,"201051344000853","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,361415.0,361415.0,25560,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278845,368826.00
04/10/2016 05:00,2,0.000,ALERT,213.29,302.68,60.007,1460278804,"201051344000685","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,368168.8,368168.8,30385,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278847,368827.00
04/10/2016 05:00,2,0.000,ALERT,213.29,302.07,59.975,1460278804,"201051344000917","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,365388.9,365388.9,30390,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278849,368828.00
04/10/2016 05:00,2,0.000,ALERT,213.06,302.68,59.959,1460278804,"201051344001145","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,370459.6,370459.6,30247,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278851,368829.00
04/10/2016 05:00,2,0.000,ALERT,213.06,301.77,59.965,1460278804,"201051344000651","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,362391.4,362391.4,30617,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278852,368830.00
04/10/2016 05:00,2,0.000,ALERT,211.93,301.77,59.954,1460278804,"274151322000088","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,615034.1,615034.1,19186,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278854,368831.00
04/10/2016 05:00,2,0.000,ALERT,213.06,301.17,59.970,1460278804,"274151322000068","219011344069620",0.00,0.50,0,299.97,302.98,0.0,0.0,0.000,512927.1,512927.1,20524,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278856,368832.00
04/10/2016 05:00,2,0.000,ALERT,212.61,302.37,59.959,1460278804,"201051344001135","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,358808.4,358808.4,30575,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278858,368833.00
