ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 05:00,2,0.000,ALERT,212.38,304.18,59.959,1460278804,"201051344000594","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,366166.7,366166.7,25999,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278859,368834.00
04/10/2016 05:00,2,0.000,ALERT,213.06,302.07,59.938,1460278804,"201051344001203","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,365335.9,365335.9,30570,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278861,368835.00
04/10/2016 05:00,2,0.000,ALERT,212.38,302.68,59.944,1460278804,"274151322000054","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,628615.1,628615.1,19212,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278863,368836.00
04/10/2016 05:00,2,0.000,ALERT,212.83,303.28,59.912,1460278804,"201051344000867","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,354512.5,354512.5,26001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278865,368837.00
04/10/2016 05:00,2,0.000,ALERT,212.83,302.37,59.954,1460278804,"201051344001093","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,364307.1,364307.1,30444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278867,368838.00
04/10/2016 05:00,2,0.000,ALERT,212.83,303.88,59.959,1460278804,"201051344000900","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,369806.2,369806.2,25397,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278869,368839.00
04/10/2016 05:00,2,0.000,ALERT,213.06,303.28,59.954,1460278804,"201051344000648","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,362322.8,362322.8,25700,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278870,368840.00
04/10/2016 05:00,2,0.000,ALERT,212.83,304.18,59.928,1460278804,"201051344000569","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,371022.2,371022.2,25331,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278872,368841.00
04/10/2016 05:00,2,0.000,ALERT,212.83,303.88,59.965,1460278804,"201051344000983","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,362586.3,362586.3,25800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278874,368842.00
04/10/2016 05:00,2,0.000,ALERT,212.83,303.88,59.954,1460278804,"201051344001158","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,357609.7,357609.7,26054,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460278876,368843.00
04/10/2016 05:00,2,0.000,ALERT,213.29,304.18,59.959,1460278804,"201051344000576","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,364236.3,364236.3,25470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278878,368844.00
04/10/2016 05:00,2,0.000,ALERT,212.38,301.17,59.959,1460278804,"274151322000087","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,602886.6,602886.6,19283,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460278879,368845.00
04/10/2016 05:15,2,0.000,ALERT,213.51,304.18,59.944,1460279704,"201051344000645","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,363777.6,363777.6,25617,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279706,368846.00
04/10/2016 05:15,2,0.000,ALERT,212.83,302.37,59.965,1460279704,"274151322000085","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,631469.5,631469.5,19225,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279707,368847.00
04/10/2016 05:15,2,0.000,ALERT,213.96,303.88,60.018,1460279704,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,354773.9,354773.9,26073,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279709,368848.00
04/10/2016 05:15,2,0.000,ALERT,213.29,304.18,59.970,1460279704,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,355993.2,355993.2,26022,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279711,368849.00
04/10/2016 05:15,2,0.000,ALERT,212.83,302.68,59.938,1460279704,"201051344000646","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,360434.5,360434.5,30580,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279713,368850.00
04/10/2016 05:15,2,0.000,ALERT,212.38,302.98,59.959,1460279704,"274151322000052","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,640573.2,640573.2,19447,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279714,368851.00
04/10/2016 05:15,2,0.000,ALERT,213.29,302.68,59.970,1460279704,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,366143.2,366143.2,30587,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279716,368852.00
04/10/2016 05:15,2,0.000,ALERT,211.70,300.57,59.965,1460279704,"201051344001230","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,364283.3,364283.3,30377,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279718,368853.00
04/10/2016 05:15,2,0.000,ALERT,212.83,302.07,59.991,1460279704,"201051344000582","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,357836.7,357836.7,30555,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279720,368854.00
04/10/2016 05:15,2,0.000,ALERT,212.38,301.77,59.965,1460279704,"201051344000955","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,369324.3,369324.3,30490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279722,368855.00
04/10/2016 05:15,2,0.000,ALERT,212.38,301.17,59.981,1460279704,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,513269.2,513269.2,20322,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279724,368856.00
04/10/2016 05:15,2,0.000,ALERT,213.06,304.78,59.965,1460279704,"201051344000579","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,369375.1,369375.1,6096,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460279726,368857.00
04/10/2016 05:15,2,0.000,ALERT,213.06,302.98,59.959,1460279704,"201051344000890","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,366423.5,366423.5,30516,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279728,368858.00
04/10/2016 05:15,2,0.000,ALERT,213.29,302.37,59.965,1460279704,"201051344000438","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,368622.1,368622.1,30516,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460279730,368859.00
04/10/2016 05:15,2,0.000,ALERT,213.51,302.07,59.965,1460279704,"201051344000417","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,361876.2,361876.2,30670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460279731,368860.00
04/10/2016 05:15,2,0.000,ALERT,212.61,302.37,59.959,1460279704,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,634863.7,634863.7,19501,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279733,368861.00
04/10/2016 05:15,2,0.000,ALERT,213.29,302.07,59.970,1460279704,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,675320.3,675320.3,19509,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279735,368862.00
04/10/2016 05:15,2,0.000,ALERT,213.29,305.08,59.954,1460279704,"201051344000868","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,355168.0,355168.0,25755,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279737,368863.00
04/10/2016 05:15,2,0.000,ALERT,212.61,302.98,59.959,1460279704,"274151322000095","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,668400.9,668400.9,19406,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279739,368864.00
04/10/2016 05:15,2,0.000,ALERT,213.06,304.18,59.922,1460279704,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,352491.7,352491.7,26046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279740,368865.00
04/10/2016 05:15,2,0.000,ALERT,213.06,302.07,59.996,1460279704,"201051344001025","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,366148.5,366148.5,30568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279742,368866.00
04/10/2016 05:15,2,0.000,ALERT,213.06,304.48,59.970,1460279704,"201051344000458","219011344069620",0.00,1.00,0,301.47,306.88,0.0,0.0,0.000,362919.5,362919.5,25969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460279744,368867.00
04/10/2016 05:15,2,0.000,ALERT,213.74,304.18,59.970,1460279704,"201051344000853","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,361415.0,361415.0,25562,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460279746,368868.00
04/10/2016 05:15,2,0.000,ALERT,213.51,302.68,59.981,1460279704,"201051344000685","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,368168.8,368168.8,30387,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279748,368869.00
04/10/2016 05:15,2,0.000,ALERT,213.29,302.37,59.965,1460279704,"201051344000917","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,365388.9,365388.9,30392,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460279749,368870.00
04/10/2016 05:15,2,0.000,ALERT,213.29,302.68,60.012,1460279704,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,370459.6,370459.6,30249,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279751,368871.00
04/10/2016 05:15,2,0.000,ALERT,213.29,302.07,60.007,1460279704,"201051344000651","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,362391.4,362391.4,30619,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279753,368872.00
04/10/2016 05:15,2,0.000,ALERT,212.16,301.17,59.970,1460279704,"274151322000088","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,615034.1,615034.1,19188,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279755,368873.00
04/10/2016 05:15,2,0.000,ALERT,213.29,301.17,59.970,1460279704,"274151322000068","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,512927.1,512927.1,20526,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279757,368874.00
04/10/2016 05:15,2,0.000,ALERT,212.83,302.68,59.975,1460279704,"201051344001135","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,358808.4,358808.4,30577,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279758,368875.00
04/10/2016 05:15,2,0.000,ALERT,212.83,304.78,60.012,1460279704,"201051344000594","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,366166.7,366166.7,26001,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279760,368876.00
04/10/2016 05:15,2,0.000,ALERT,213.06,302.07,59.928,1460279704,"201051344001203","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,365335.9,365335.9,30572,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460279762,368877.00
04/10/2016 05:15,2,0.000,ALERT,212.61,302.07,59.970,1460279704,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,628615.1,628615.1,19214,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279764,368878.00
04/10/2016 05:15,2,0.000,ALERT,212.83,302.07,59.965,1460279704,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,364307.1,364307.1,30446,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279767,368879.00
04/10/2016 05:15,2,0.000,ALERT,213.06,304.18,59.975,1460279704,"201051344000900","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,369806.2,369806.2,25399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279769,368880.00
04/10/2016 05:15,2,0.000,ALERT,213.51,303.58,59.986,1460279704,"201051344000648","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,362322.8,362322.8,25702,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279770,368881.00
04/10/2016 05:15,2,0.000,ALERT,213.29,304.48,59.975,1460279704,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,371022.2,371022.2,25333,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460279772,368882.00
04/10/2016 05:15,2,0.000,ALERT,213.06,304.48,59.975,1460279704,"201051344000983","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,362586.3,362586.3,25802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279774,368883.00
04/10/2016 05:15,2,0.000,ALERT,213.51,304.18,59.970,1460279704,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,357609.7,357609.7,26056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460279776,368884.00
04/10/2016 05:15,2,0.000,ALERT,213.74,304.78,59.975,1460279704,"201051344000576","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,364236.3,364236.3,25472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460279778,368885.00
04/10/2016 05:15,2,0.000,ALERT,212.16,300.87,59.965,1460279704,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,602886.6,602886.6,19285,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279779,368886.00
04/10/2016 05:15,2,0.000,ALERT,213.29,303.58,59.959,1460279704,"201051344000867","219011344069620",0.00,0.00,0,300.57,306.58,0.0,0.0,0.000,354512.5,354512.5,26003,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460279781,368887.00
04/10/2016 05:30,2,0.000,ALERT,213.51,303.88,59.965,1460280603,"201051344000645","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,363777.6,363777.6,25619,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280605,368888.00
04/10/2016 05:30,2,0.000,ALERT,212.38,301.47,59.954,1460280603,"274151322000085","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,631469.5,631469.5,19227,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280607,368889.00
04/10/2016 05:30,2,0.000,ALERT,213.51,303.28,59.965,1460280603,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,354773.9,354773.9,26075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280609,368890.00
04/10/2016 05:30,2,0.000,ALERT,213.06,303.88,59.991,1460280603,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,355993.2,355993.2,26024,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460280611,368891.00
04/10/2016 05:30,2,0.000,ALERT,212.83,302.37,59.975,1460280603,"201051344000646","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,360434.5,360434.5,30582,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280613,368892.00
04/10/2016 05:30,2,0.000,ALERT,212.16,302.07,59.959,1460280603,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,640573.2,640573.2,19449,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280614,368893.00
04/10/2016 05:30,2,0.000,ALERT,213.06,302.68,59.970,1460280603,"201051344000585","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,366143.2,366143.2,30589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280616,368894.00
04/10/2016 05:30,2,0.000,ALERT,213.06,302.98,59.975,1460280603,"201051344001230","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,364283.3,364283.3,30379,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280618,368895.00
04/10/2016 05:30,2,0.000,ALERT,213.51,303.28,59.996,1460280603,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,357836.7,357836.7,30557,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280620,368896.00
04/10/2016 05:30,2,0.000,ALERT,212.38,302.07,59.922,1460280603,"201051344000955","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,369324.3,369324.3,30492,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460280622,368897.00
04/10/2016 05:30,2,0.000,ALERT,212.38,300.87,59.965,1460280603,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,513269.2,513269.2,20324,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280623,368898.00
04/10/2016 05:30,2,0.000,ALERT,213.06,304.48,59.954,1460280603,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,369375.1,369375.1,6098,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460280625,368899.00
04/10/2016 05:30,2,0.000,ALERT,212.83,302.68,59.970,1460280603,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,366423.5,366423.5,30518,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460280627,368900.00
04/10/2016 05:30,2,0.000,ALERT,213.06,302.37,59.944,1460280603,"201051344000438","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,368622.1,368622.1,30518,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280629,368901.00
04/10/2016 05:30,2,0.000,ALERT,213.29,301.77,59.965,1460280603,"201051344000417","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,361876.2,361876.2,30672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280631,368902.00
04/10/2016 05:30,2,0.000,ALERT,212.38,302.07,59.991,1460280603,"274151322000083","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,634863.7,634863.7,19503,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280632,368903.00
04/10/2016 05:30,2,0.000,ALERT,213.06,301.77,59.965,1460280603,"274151322000076","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,675320.3,675320.3,19511,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280634,368904.00
04/10/2016 05:30,2,0.000,ALERT,212.83,303.88,59.970,1460280603,"201051344000868","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,355168.0,355168.0,25757,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460280636,368905.00
04/10/2016 05:30,2,0.000,ALERT,212.38,302.68,59.965,1460280603,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,668400.9,668400.9,19408,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280638,368906.00
04/10/2016 05:30,2,0.000,ALERT,212.83,303.58,59.959,1460280603,"201051344000988","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,352491.7,352491.7,26048,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280640,368907.00
04/10/2016 05:30,2,0.000,ALERT,212.61,301.47,59.965,1460280603,"201051344001025","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,366148.5,366148.5,30570,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280642,368908.00
04/10/2016 05:30,2,0.000,ALERT,212.83,303.88,59.933,1460280603,"201051344000458","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,362919.5,362919.5,25971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280644,368909.00
04/10/2016 05:30,2,0.000,ALERT,213.29,303.28,59.975,1460280603,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,361415.0,361415.0,25564,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460280645,368910.00
04/10/2016 05:30,2,0.000,ALERT,213.29,302.68,59.970,1460280603,"201051344000685","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,368168.8,368168.8,30389,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280647,368911.00
04/10/2016 05:30,2,0.000,ALERT,213.06,301.77,59.975,1460280603,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,365388.9,365388.9,30394,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460280649,368912.00
04/10/2016 05:30,2,0.000,ALERT,213.29,302.68,59.970,1460280603,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,370459.6,370459.6,30251,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280651,368913.00
04/10/2016 05:30,2,0.000,ALERT,213.06,301.47,59.965,1460280603,"201051344000651","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,362391.4,362391.4,30621,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280653,368914.00
04/10/2016 05:30,2,0.000,ALERT,211.93,300.87,59.965,1460280603,"274151322000088","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,615034.1,615034.1,19190,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280654,368915.00
04/10/2016 05:30,2,0.000,ALERT,213.06,301.17,59.975,1460280603,"274151322000068","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,512927.1,512927.1,20528,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280656,368916.00
04/10/2016 05:30,2,0.000,ALERT,212.61,302.37,59.970,1460280603,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,358808.4,358808.4,30579,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280658,368917.00
04/10/2016 05:30,2,0.000,ALERT,212.61,304.48,59.970,1460280603,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,366166.7,366166.7,26003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280660,368918.00
04/10/2016 05:30,2,0.000,ALERT,213.06,302.07,59.965,1460280603,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,365335.9,365335.9,30574,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280661,368919.00
04/10/2016 05:30,2,0.000,ALERT,212.16,301.17,59.954,1460280603,"274151322000054","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,628615.1,628615.1,19216,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280663,368920.00
04/10/2016 05:30,2,0.000,ALERT,213.29,303.58,59.965,1460280603,"201051344000867","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,354512.5,354512.5,26005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280665,368921.00
04/10/2016 05:30,2,0.000,ALERT,213.06,302.37,59.938,1460280603,"201051344001093","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,364307.1,364307.1,30448,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280667,368922.00
04/10/2016 05:30,2,0.000,ALERT,212.83,303.58,59.965,1460280603,"201051344000900","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,369806.2,369806.2,25401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280669,368923.00
04/10/2016 05:30,2,0.000,ALERT,213.06,302.98,59.965,1460280603,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,362322.8,362322.8,25704,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280671,368924.00
04/10/2016 05:30,2,0.000,ALERT,213.06,304.18,59.975,1460280603,"201051344000569","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,371022.2,371022.2,25335,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280673,368925.00
04/10/2016 05:30,2,0.000,ALERT,213.06,304.18,59.970,1460280603,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,362586.3,362586.3,25804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280675,368926.00
04/10/2016 05:30,2,0.000,ALERT,213.06,303.88,59.975,1460280603,"201051344001158","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,357609.7,357609.7,26058,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280677,368927.00
04/10/2016 05:30,2,0.000,ALERT,213.51,304.48,59.975,1460280603,"201051344000576","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,364236.3,364236.3,25474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460280679,368928.00
04/10/2016 05:30,2,0.000,ALERT,212.61,300.57,59.970,1460280603,"274151322000087","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,602886.6,602886.6,19287,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460280680,368929.00
04/10/2016 05:45,2,0.000,ALERT,213.06,303.58,59.986,1460281504,"201051344000645","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,363777.6,363777.6,25621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281506,368930.00
04/10/2016 05:45,2,0.000,ALERT,212.38,301.77,59.996,1460281504,"274151322000085","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,631469.5,631469.5,19229,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281508,368931.00
04/10/2016 05:45,2,0.000,ALERT,213.51,303.58,60.018,1460281504,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,354773.9,354773.9,26077,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460281510,368932.00
04/10/2016 05:45,2,0.000,ALERT,212.83,303.58,60.002,1460281504,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,355993.2,355993.2,26026,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460281512,368933.00
04/10/2016 05:45,2,0.000,ALERT,212.83,302.37,59.991,1460281504,"201051344000646","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,360434.5,360434.5,30584,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281513,368934.00
04/10/2016 05:45,2,0.000,ALERT,211.70,301.17,59.975,1460281504,"274151322000052","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,640573.2,640573.2,19451,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281515,368935.00
04/10/2016 05:45,2,0.000,ALERT,212.83,302.07,60.028,1460281504,"201051344000585","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,366143.2,366143.2,30591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281517,368936.00
04/10/2016 05:45,2,0.000,ALERT,212.83,302.37,59.991,1460281504,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,364283.3,364283.3,30381,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281519,368937.00
04/10/2016 05:45,2,0.000,ALERT,213.29,302.98,59.981,1460281504,"201051344000582","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,357836.7,357836.7,30559,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281520,368938.00
04/10/2016 05:45,2,0.000,ALERT,212.38,302.07,60.018,1460281504,"201051344000955","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,369324.3,369324.3,30494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281522,368939.00
04/10/2016 05:45,2,0.000,ALERT,212.16,300.87,59.991,1460281504,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,513269.2,513269.2,20326,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281524,368940.00
04/10/2016 05:45,2,0.000,ALERT,212.61,304.18,59.991,1460281504,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,369375.1,369375.1,6100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281526,368941.00
04/10/2016 05:45,2,0.000,ALERT,212.61,302.37,60.028,1460281504,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,366423.5,366423.5,30520,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460281528,368942.00
04/10/2016 05:45,2,0.000,ALERT,213.06,302.37,59.991,1460281504,"201051344000438","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,368622.1,368622.1,30520,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281530,368943.00
04/10/2016 05:45,2,0.000,ALERT,213.06,301.77,59.991,1460281504,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,361876.2,361876.2,30674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281531,368944.00
04/10/2016 05:45,2,0.000,ALERT,212.38,302.07,59.991,1460281504,"274151322000083","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,634863.7,634863.7,19505,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281533,368945.00
04/10/2016 05:45,2,0.000,ALERT,212.83,301.77,59.981,1460281504,"274151322000076","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,675320.3,675320.3,19513,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281535,368946.00
04/10/2016 05:45,2,0.000,ALERT,212.83,304.18,59.991,1460281504,"201051344000868","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,355168.0,355168.0,25759,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281537,368947.00
04/10/2016 05:45,2,0.000,ALERT,212.16,302.68,59.981,1460281504,"274151322000095","219011344069620",0.00,-1.50,0,301.47,304.48,0.0,0.0,0.000,668400.9,668400.9,19410,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460281539,368948.00
04/10/2016 05:45,2,0.000,ALERT,212.61,303.58,59.986,1460281504,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,352491.7,352491.7,26050,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281541,368949.00
04/10/2016 05:45,2,0.000,ALERT,212.61,301.47,60.018,1460281504,"201051344001025","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,366148.5,366148.5,30572,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281542,368950.00
04/10/2016 05:45,2,0.000,ALERT,212.83,303.88,59.981,1460281504,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,362919.5,362919.5,25973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281544,368951.00
04/10/2016 05:45,2,0.000,ALERT,213.29,303.58,59.981,1460281504,"201051344000853","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,361415.0,361415.0,25566,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281546,368952.00
04/10/2016 05:45,2,0.000,ALERT,213.29,302.37,59.938,1460281504,"201051344000685","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,368168.8,368168.8,30391,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460281548,368953.00
04/10/2016 05:45,2,0.000,ALERT,213.06,301.77,59.975,1460281504,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,365388.9,365388.9,30396,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281550,368954.00
04/10/2016 05:45,2,0.000,ALERT,213.06,302.37,59.981,1460281504,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,370459.6,370459.6,30253,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281551,368955.00
04/10/2016 05:45,2,0.000,ALERT,213.06,301.77,59.949,1460281504,"201051344000651","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,362391.4,362391.4,30623,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460281553,368956.00
04/10/2016 05:45,2,0.000,ALERT,211.93,301.47,59.981,1460281504,"274151322000088","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,615034.1,615034.1,19192,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281555,368957.00
04/10/2016 05:45,2,0.000,ALERT,212.83,300.57,59.970,1460281504,"274151322000068","219011344069620",0.00,0.50,0,299.67,302.68,0.0,0.0,0.000,512927.1,512927.1,20530,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281557,368958.00
04/10/2016 05:45,2,0.000,ALERT,212.38,302.07,59.991,1460281504,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,358808.4,358808.4,30581,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281558,368959.00
04/10/2016 05:45,2,0.000,ALERT,212.38,304.18,60.018,1460281504,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,366166.7,366166.7,26005,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281560,368960.00
04/10/2016 05:45,2,0.000,ALERT,213.06,301.77,59.981,1460281504,"201051344001203","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,365335.9,365335.9,30576,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460281562,368961.00
04/10/2016 05:45,2,0.000,ALERT,212.16,301.77,59.996,1460281504,"274151322000054","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,628615.1,628615.1,19218,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281564,368962.00
04/10/2016 05:45,2,0.000,ALERT,213.06,303.58,59.986,1460281504,"201051344000867","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,354512.5,354512.5,26007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281566,368963.00
04/10/2016 05:45,2,0.000,ALERT,212.83,302.37,59.975,1460281504,"201051344001093","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,364307.1,364307.1,30450,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281568,368964.00
04/10/2016 05:45,2,0.000,ALERT,212.83,303.88,59.986,1460281504,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,369806.2,369806.2,25403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281570,368965.00
04/10/2016 05:45,2,0.000,ALERT,213.06,303.28,59.986,1460281504,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,362322.8,362322.8,25706,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281571,368966.00
04/10/2016 05:45,2,0.000,ALERT,212.83,304.18,59.975,1460281504,"201051344000569","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,371022.2,371022.2,25337,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281573,368967.00
04/10/2016 05:45,2,0.000,ALERT,212.83,303.88,59.986,1460281504,"201051344000983","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,362586.3,362586.3,25806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460281575,368968.00
04/10/2016 05:45,2,0.000,ALERT,213.06,303.58,59.986,1460281504,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,357609.7,357609.7,26060,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281577,368969.00
04/10/2016 05:45,2,0.000,ALERT,213.51,304.48,59.965,1460281504,"201051344000576","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,364236.3,364236.3,25476,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460281578,368970.00
04/10/2016 05:45,2,0.000,ALERT,212.61,300.57,59.986,1460281504,"274151322000087","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,602886.6,602886.6,19289,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460281580,368971.00
04/10/2016 06:00,2,0.000,ALERT,212.61,302.98,59.965,1460282403,"201051344000645","219011344069620",0.00,-0.50,0,301.47,306.88,0.0,0.0,0.000,363777.6,363777.6,25623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282405,368972.00
04/10/2016 06:00,2,0.000,ALERT,211.93,301.47,59.965,1460282403,"274151322000085","219011344069620",0.00,-0.50,0,299.37,308.69,0.0,0.0,0.000,631469.5,631469.5,19231,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282407,368973.00
04/10/2016 06:00,2,0.000,ALERT,213.06,302.98,59.975,1460282403,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,354773.9,354773.9,26079,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282409,368974.00
04/10/2016 06:00,2,0.000,ALERT,212.61,303.28,59.970,1460282403,"201051344000469","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,355993.2,355993.2,26028,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282410,368975.00
04/10/2016 06:00,2,0.000,ALERT,212.38,302.98,59.970,1460282403,"201051344000646","219011344069620",0.00,-1.00,0,299.67,308.69,0.0,0.0,0.000,360434.5,360434.5,30586,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282412,368976.00
04/10/2016 06:00,2,0.000,ALERT,211.48,301.47,59.944,1460282403,"274151322000052","219011344069620",0.00,-0.50,0,299.07,309.59,0.0,0.0,0.000,640573.2,640573.2,19453,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282414,368977.00
04/10/2016 06:00,2,0.000,ALERT,212.61,302.98,59.959,1460282403,"201051344000585","219011344069620",0.00,-0.50,0,299.67,308.39,0.0,0.0,0.000,366143.2,366143.2,30593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282416,368978.00
