ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 06:00,2,0.000,ALERT,212.61,302.98,59.970,1460282403,"201051344001230","219011344069620",0.00,-0.50,0,300.57,308.69,0.0,0.0,0.000,364283.3,364283.3,30383,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282418,368979.00
04/10/2016 06:00,2,0.000,ALERT,213.06,303.88,59.970,1460282403,"201051344000582","219011344069620",0.00,-1.50,0,301.17,309.59,0.0,0.0,0.000,357836.7,357836.7,30561,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282419,368980.00
04/10/2016 06:00,2,0.000,ALERT,212.16,302.68,59.959,1460282403,"201051344000955","219011344069620",0.00,-1.00,0,300.57,308.09,0.0,0.0,0.000,369324.3,369324.3,30496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282421,368981.00
04/10/2016 06:00,2,0.000,ALERT,211.70,300.87,59.970,1460282403,"274151322000094","219011344069620",0.00,-1.50,0,299.07,308.39,0.0,0.0,0.000,513269.2,513269.2,20328,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282423,368982.00
04/10/2016 06:00,2,0.000,ALERT,212.38,303.58,59.959,1460282403,"201051344000579","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,369375.1,369375.1,6102,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282425,368983.00
04/10/2016 06:00,2,0.000,ALERT,212.38,302.98,59.959,1460282403,"201051344000890","219011344069620",0.00,-0.50,0,300.57,308.99,0.0,0.0,0.000,366423.5,366423.5,30522,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282427,368984.00
04/10/2016 06:00,2,0.000,ALERT,212.61,302.68,59.949,1460282403,"201051344000438","219011344069620",0.00,-1.50,0,300.57,308.39,0.0,0.0,0.000,368622.1,368622.1,30522,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282428,368985.00
04/10/2016 06:00,2,0.000,ALERT,212.83,302.37,59.954,1460282403,"201051344000417","219011344069620",0.00,-1.00,0,299.97,307.78,0.0,0.0,0.000,361876.2,361876.2,30676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282430,368986.00
04/10/2016 06:00,2,0.000,ALERT,211.70,302.37,59.965,1460282403,"274151322000083","219011344069620",0.00,-0.50,0,299.67,309.89,0.0,0.0,0.000,634863.7,634863.7,19507,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282432,368987.00
04/10/2016 06:00,2,0.000,ALERT,212.38,301.47,59.959,1460282403,"274151322000076","219011344069620",0.00,-0.50,0,299.37,308.99,0.0,0.0,0.000,675320.3,675320.3,19515,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282434,368988.00
04/10/2016 06:00,2,0.000,ALERT,212.38,303.88,59.965,1460282403,"201051344000868","219011344069620",0.00,-1.00,0,302.37,307.48,0.0,0.0,0.000,355168.0,355168.0,25761,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282436,368989.00
04/10/2016 06:00,2,0.000,ALERT,211.93,302.68,59.965,1460282403,"274151322000095","219011344069620",0.00,-1.50,0,300.57,310.19,0.0,0.0,0.000,668400.9,668400.9,19412,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282438,368990.00
04/10/2016 06:00,2,0.000,ALERT,212.38,303.28,59.959,1460282403,"201051344000988","219011344069620",0.00,-0.50,0,299.37,306.28,0.0,0.0,0.000,352491.7,352491.7,26052,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282440,368991.00
04/10/2016 06:00,2,0.000,ALERT,212.16,301.77,59.970,1460282403,"201051344001025","219011344069620",0.00,-1.50,0,299.97,308.39,0.0,0.0,0.000,366148.5,366148.5,30574,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282441,368992.00
04/10/2016 06:00,2,0.000,ALERT,212.61,303.58,59.954,1460282403,"201051344000458","219011344069620",0.00,0.50,0,302.07,307.48,0.0,0.0,0.000,362919.5,362919.5,25975,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282443,368993.00
04/10/2016 06:00,2,0.000,ALERT,212.83,302.98,59.965,1460282403,"201051344000853","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,361415.0,361415.0,25568,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282445,368994.00
04/10/2016 06:00,2,0.000,ALERT,212.83,302.68,59.959,1460282403,"201051344000685","219011344069620",0.00,-0.50,0,300.27,308.69,0.0,0.0,0.000,368168.8,368168.8,30393,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282447,368995.00
04/10/2016 06:00,2,0.000,ALERT,212.61,302.07,59.959,1460282403,"201051344000917","219011344069620",0.00,0.50,0,299.37,308.09,0.0,0.0,0.000,365388.9,365388.9,30398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282448,368996.00
04/10/2016 06:00,2,0.000,ALERT,212.83,302.98,59.954,1460282403,"201051344001145","219011344069620",0.00,-1.00,0,300.27,308.99,0.0,0.0,0.000,370459.6,370459.6,30255,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282450,368997.00
04/10/2016 06:00,2,0.000,ALERT,212.61,301.77,59.954,1460282403,"201051344000651","219011344069620",0.00,-2.00,0,299.97,307.48,0.0,0.0,0.000,362391.4,362391.4,30625,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282452,368998.00
04/10/2016 06:00,2,0.000,ALERT,211.48,300.87,59.965,1460282403,"274151322000088","219011344069620",0.00,0.00,0,299.07,309.29,0.0,0.0,0.000,615034.1,615034.1,19194,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282454,368999.00
04/10/2016 06:00,2,0.000,ALERT,212.61,300.87,59.954,1460282403,"274151322000068","219011344069620",0.00,0.50,0,299.07,308.39,0.0,0.0,0.000,512927.1,512927.1,20532,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282456,369000.00
04/10/2016 06:00,2,0.000,ALERT,212.16,302.68,59.928,1460282403,"201051344001135","219011344069620",0.00,-1.00,0,300.57,308.39,0.0,0.0,0.000,358808.4,358808.4,30583,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282457,369001.00
04/10/2016 06:00,2,0.000,ALERT,212.16,303.88,59.959,1460282403,"201051344000594","219011344069620",0.00,-1.00,0,301.47,306.88,0.0,0.0,0.000,366166.7,366166.7,26007,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282459,369002.00
04/10/2016 06:00,2,0.000,ALERT,212.38,302.07,59.981,1460282403,"201051344001203","219011344069620",0.00,-1.00,0,300.27,309.29,0.0,0.0,0.000,365335.9,365335.9,30578,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282461,369003.00
04/10/2016 06:00,2,0.000,ALERT,211.48,302.07,59.975,1460282403,"274151322000054","219011344069620",0.00,0.50,0,299.07,309.59,0.0,0.0,0.000,628615.1,628615.1,19220,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282463,369004.00
04/10/2016 06:00,2,0.000,ALERT,212.83,303.28,59.965,1460282403,"201051344000867","219011344069620",0.00,0.00,0,300.87,307.18,0.0,0.0,0.000,354512.5,354512.5,26009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282465,369005.00
04/10/2016 06:00,2,0.000,ALERT,212.61,302.68,59.928,1460282403,"201051344001093","219011344069620",0.00,0.50,0,300.27,308.39,0.0,0.0,0.000,364307.1,364307.1,30452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282466,369006.00
04/10/2016 06:00,2,0.000,ALERT,212.38,302.98,59.954,1460282403,"201051344000900","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,369806.2,369806.2,25405,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460282468,369007.00
04/10/2016 06:00,2,0.000,ALERT,212.61,302.68,59.965,1460282403,"201051344000648","219011344069620",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,362322.8,362322.8,25708,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282470,369008.00
04/10/2016 06:00,2,0.000,ALERT,212.38,303.58,59.970,1460282403,"201051344000569","219011344069620",0.00,-0.50,0,302.37,307.48,0.0,0.0,0.000,371022.2,371022.2,25339,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282472,369009.00
04/10/2016 06:00,2,0.000,ALERT,212.38,303.58,59.944,1460282403,"201051344000983","219011344069620",0.00,-0.50,0,302.07,307.18,0.0,0.0,0.000,362586.3,362586.3,25808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282474,369010.00
04/10/2016 06:00,2,0.000,ALERT,212.61,303.28,59.991,1460282403,"201051344001158","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,357609.7,357609.7,26062,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282476,369011.00
04/10/2016 06:00,2,0.000,ALERT,213.06,303.88,59.928,1460282403,"201051344000576","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,364236.3,364236.3,25478,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282477,369012.00
04/10/2016 06:00,2,0.000,ALERT,211.93,300.57,59.970,1460282403,"274151322000087","219011344069620",0.00,0.00,0,298.47,308.39,0.0,0.0,0.000,602886.6,602886.6,19291,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460282479,369013.00
04/10/2016 06:15,2,0.000,ALERT,212.61,302.68,59.959,1460283303,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,363777.6,363777.6,25625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283305,369014.00
04/10/2016 06:15,2,0.000,ALERT,211.93,301.17,59.970,1460283303,"274151322000085","219011344069620",0.00,0.00,0,299.97,302.98,0.0,0.0,0.000,631469.5,631469.5,19233,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283307,369015.00
04/10/2016 06:15,2,0.000,ALERT,212.83,302.68,59.986,1460283303,"201051344000633","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,354773.9,354773.9,26081,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283309,369016.00
04/10/2016 06:15,2,0.000,ALERT,212.38,302.68,59.954,1460283303,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,355993.2,355993.2,26030,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283311,369017.00
04/10/2016 06:15,2,0.000,ALERT,211.93,302.37,59.965,1460283303,"201051344000646","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,360434.5,360434.5,30588,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283313,369018.00
04/10/2016 06:15,2,0.000,ALERT,211.25,301.77,59.912,1460283303,"274151322000052","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,640573.2,640573.2,19455,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283314,369019.00
04/10/2016 06:15,2,0.000,ALERT,212.16,302.68,59.959,1460283303,"201051344000585","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,366143.2,366143.2,30595,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283316,369020.00
04/10/2016 06:15,2,0.000,ALERT,212.16,302.68,59.970,1460283303,"201051344001230","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,364283.3,364283.3,30385,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283318,369021.00
04/10/2016 06:15,2,0.000,ALERT,212.83,303.58,59.928,1460283303,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,357836.7,357836.7,30563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283320,369022.00
04/10/2016 06:15,2,0.000,ALERT,211.70,302.07,59.959,1460283303,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,369324.3,369324.3,30498,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283321,369023.00
04/10/2016 06:15,2,0.000,ALERT,211.70,300.87,59.959,1460283303,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.37,0.0,0.0,0.000,513269.2,513269.2,20330,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283323,369024.00
04/10/2016 06:15,2,0.000,ALERT,212.16,303.28,59.954,1460283303,"201051344000579","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,369375.1,369375.1,6104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283325,369025.00
04/10/2016 06:15,2,0.000,ALERT,211.93,302.68,59.959,1460283303,"201051344000890","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,366423.5,366423.5,30524,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283327,369026.00
04/10/2016 06:15,2,0.000,ALERT,212.16,302.37,59.959,1460283303,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,368622.1,368622.1,30524,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283329,369027.00
04/10/2016 06:15,2,0.000,ALERT,212.38,301.77,59.954,1460283303,"201051344000417","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,361876.2,361876.2,30678,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283331,369028.00
04/10/2016 06:15,2,0.000,ALERT,211.93,302.07,59.959,1460283303,"274151322000083","219011344069620",0.00,-0.50,0,300.27,303.28,0.0,0.0,0.000,634863.7,634863.7,19509,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283333,369029.00
04/10/2016 06:15,2,0.000,ALERT,212.38,301.77,59.954,1460283303,"274151322000076","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,675320.3,675320.3,19517,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283334,369030.00
04/10/2016 06:15,2,0.000,ALERT,212.16,303.58,59.959,1460283303,"201051344000868","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,355168.0,355168.0,25763,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283336,369031.00
04/10/2016 06:15,2,0.000,ALERT,211.70,302.37,59.959,1460283303,"274151322000095","219011344069620",0.00,-1.50,0,300.87,303.88,0.0,0.0,0.000,668400.9,668400.9,19414,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283338,369032.00
04/10/2016 06:15,2,0.000,ALERT,212.16,302.98,59.949,1460283303,"201051344000988","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,352491.7,352491.7,26054,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283340,369033.00
04/10/2016 06:15,2,0.000,ALERT,211.70,301.17,59.959,1460283303,"201051344001025","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,366148.5,366148.5,30576,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283342,369034.00
04/10/2016 06:15,2,0.000,ALERT,212.16,302.98,59.975,1460283303,"201051344000458","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,362919.5,362919.5,25977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283343,369035.00
04/10/2016 06:15,2,0.000,ALERT,212.83,302.68,59.975,1460283303,"201051344000853","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,361415.0,361415.0,25570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283345,369036.00
04/10/2016 06:15,2,0.000,ALERT,212.38,302.07,59.970,1460283303,"201051344000685","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,368168.8,368168.8,30395,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283347,369037.00
04/10/2016 06:15,2,0.000,ALERT,212.16,301.47,60.007,1460283303,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,365388.9,365388.9,30400,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283349,369038.00
04/10/2016 06:15,2,0.000,ALERT,212.16,302.07,59.954,1460283303,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,370459.6,370459.6,30257,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283351,369039.00
04/10/2016 06:15,2,0.000,ALERT,212.16,301.17,59.975,1460283303,"201051344000651","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,362391.4,362391.4,30627,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283352,369040.00
04/10/2016 06:15,2,0.000,ALERT,211.25,301.47,59.970,1460283303,"274151322000088","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,615034.1,615034.1,19196,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283354,369041.00
04/10/2016 06:15,2,0.000,ALERT,212.16,300.27,59.959,1460283303,"274151322000068","219011344069620",0.00,0.50,0,299.37,302.07,0.0,0.0,0.000,512927.1,512927.1,20534,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283356,369042.00
04/10/2016 06:15,2,0.000,ALERT,211.70,301.77,59.970,1460283303,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,358808.4,358808.4,30585,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283358,369043.00
04/10/2016 06:15,2,0.000,ALERT,211.70,302.98,59.970,1460283303,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,366166.7,366166.7,26009,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283359,369044.00
04/10/2016 06:15,2,0.000,ALERT,211.93,301.47,59.970,1460283303,"201051344001203","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,365335.9,365335.9,30580,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283361,369045.00
04/10/2016 06:15,2,0.000,ALERT,211.25,301.47,59.970,1460283303,"274151322000054","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,628615.1,628615.1,19222,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283363,369046.00
04/10/2016 06:15,2,0.000,ALERT,212.38,302.37,60.002,1460283303,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,354512.5,354512.5,26011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283365,369047.00
04/10/2016 06:15,2,0.000,ALERT,211.93,301.77,59.965,1460283303,"201051344001093","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,364307.1,364307.1,30454,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283367,369048.00
04/10/2016 06:15,2,0.000,ALERT,212.16,302.98,59.981,1460283303,"201051344000900","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,369806.2,369806.2,25407,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283369,369049.00
04/10/2016 06:15,2,0.000,ALERT,212.16,301.77,59.975,1460283303,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,362322.8,362322.8,25710,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283370,369050.00
04/10/2016 06:15,2,0.000,ALERT,212.16,303.28,59.965,1460283303,"201051344000569","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,371022.2,371022.2,25341,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283372,369051.00
04/10/2016 06:15,2,0.000,ALERT,212.16,302.98,59.986,1460283303,"201051344000983","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,362586.3,362586.3,25810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283374,369052.00
04/10/2016 06:15,2,0.000,ALERT,212.38,302.98,59.986,1460283303,"201051344001158","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,357609.7,357609.7,26064,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283376,369053.00
04/10/2016 06:15,2,0.000,ALERT,212.61,302.98,59.981,1460283303,"201051344000576","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,364236.3,364236.3,25480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460283378,369054.00
04/10/2016 06:15,2,0.000,ALERT,211.70,300.27,59.949,1460283303,"274151322000087","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,602886.6,602886.6,19293,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460283380,369055.00
04/10/2016 06:30,2,0.000,ALERT,212.83,303.28,59.981,1460284203,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,363777.6,363777.6,25627,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284205,369056.00
04/10/2016 06:30,2,0.000,ALERT,211.70,300.87,59.970,1460284203,"274151322000085","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,631469.5,631469.5,19235,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284207,369057.00
04/10/2016 06:30,2,0.000,ALERT,213.06,302.68,59.986,1460284203,"201051344000633","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,354773.9,354773.9,26083,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284209,369058.00
04/10/2016 06:30,2,0.000,ALERT,212.38,302.98,60.023,1460284203,"201051344000469","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,355993.2,355993.2,26032,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284211,369059.00
04/10/2016 06:30,2,0.000,ALERT,212.16,302.07,59.991,1460284203,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,360434.5,360434.5,30590,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460284213,369060.00
04/10/2016 06:30,2,0.000,ALERT,211.48,301.47,59.986,1460284203,"274151322000052","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,640573.2,640573.2,19457,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284214,369061.00
04/10/2016 06:30,2,0.000,ALERT,212.61,302.37,59.991,1460284203,"201051344000585","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,366143.2,366143.2,30597,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460284216,369062.00
04/10/2016 06:30,2,0.000,ALERT,212.38,302.68,59.991,1460284203,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,364283.3,364283.3,30387,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460284218,369063.00
04/10/2016 06:30,2,0.000,ALERT,212.83,302.98,59.981,1460284203,"201051344000582","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,357836.7,357836.7,30565,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284220,369064.00
04/10/2016 06:30,2,0.000,ALERT,211.93,301.77,59.986,1460284203,"201051344000955","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,369324.3,369324.3,30500,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284222,369065.00
04/10/2016 06:30,2,0.000,ALERT,211.70,300.57,59.986,1460284203,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,513269.2,513269.2,20332,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284224,369066.00
04/10/2016 06:30,2,0.000,ALERT,212.38,303.58,59.949,1460284203,"201051344000579","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,369375.1,369375.1,6106,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284225,369067.00
04/10/2016 06:30,2,0.000,ALERT,212.16,302.37,59.981,1460284203,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,366423.5,366423.5,30526,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460284227,369068.00
04/10/2016 06:30,2,0.000,ALERT,212.61,301.77,60.012,1460284203,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,368622.1,368622.1,30526,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284229,369069.00
04/10/2016 06:30,2,0.000,ALERT,212.38,301.47,59.965,1460284203,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,361876.2,361876.2,30680,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284231,369070.00
04/10/2016 06:30,2,0.000,ALERT,211.48,301.47,59.965,1460284203,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,634863.7,634863.7,19511,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284233,369071.00
04/10/2016 06:30,2,0.000,ALERT,212.38,301.47,59.970,1460284203,"274151322000076","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,675320.3,675320.3,19519,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284234,369072.00
04/10/2016 06:30,2,0.000,ALERT,212.38,304.18,59.996,1460284203,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,355168.0,355168.0,25765,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284236,369073.00
04/10/2016 06:30,2,0.000,ALERT,211.70,302.07,59.975,1460284203,"274151322000095","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,668400.9,668400.9,19416,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460284238,369074.00
04/10/2016 06:30,2,0.000,ALERT,212.38,303.28,59.986,1460284203,"201051344000988","219011344069620",0.00,-0.50,0,298.47,305.08,0.0,0.0,0.000,352491.7,352491.7,26056,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284240,369075.00
04/10/2016 06:30,2,0.000,ALERT,212.16,301.47,59.975,1460284203,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,366148.5,366148.5,30578,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284242,369076.00
04/10/2016 06:30,2,0.000,ALERT,212.38,303.88,59.981,1460284203,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,362919.5,362919.5,25979,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284243,369077.00
04/10/2016 06:30,2,0.000,ALERT,213.06,303.58,59.975,1460284203,"201051344000853","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,361415.0,361415.0,25572,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460284245,369078.00
04/10/2016 06:30,2,0.000,ALERT,212.83,302.37,59.975,1460284203,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,368168.8,368168.8,30397,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460284247,369079.00
04/10/2016 06:30,2,0.000,ALERT,212.61,302.07,59.986,1460284203,"201051344000917","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,365388.9,365388.9,30402,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284249,369080.00
04/10/2016 06:30,2,0.000,ALERT,212.61,302.68,59.975,1460284203,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,370459.6,370459.6,30259,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460284251,369081.00
04/10/2016 06:30,2,0.000,ALERT,212.38,301.47,59.986,1460284203,"201051344000651","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,362391.4,362391.4,30629,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460284252,369082.00
04/10/2016 06:30,2,0.000,ALERT,211.25,300.87,59.933,1460284203,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,615034.1,615034.1,19198,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284254,369083.00
04/10/2016 06:30,2,0.000,ALERT,212.38,300.57,59.975,1460284203,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,512927.1,512927.1,20536,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284256,369084.00
04/10/2016 06:30,2,0.000,ALERT,212.16,302.37,59.991,1460284203,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,358808.4,358808.4,30587,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284258,369085.00
04/10/2016 06:30,2,0.000,ALERT,212.16,304.18,59.986,1460284203,"201051344000594","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,366166.7,366166.7,26011,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460284259,369086.00
04/10/2016 06:30,2,0.000,ALERT,212.61,301.77,59.975,1460284203,"201051344001203","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,365335.9,365335.9,30582,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284261,369087.00
04/10/2016 06:30,2,0.000,ALERT,211.48,301.47,59.970,1460284203,"274151322000054","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,628615.1,628615.1,19224,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284263,369088.00
04/10/2016 06:30,2,0.000,ALERT,212.83,303.58,59.981,1460284203,"201051344000867","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,354512.5,354512.5,26013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284265,369089.00
04/10/2016 06:30,2,0.000,ALERT,212.38,302.07,59.986,1460284203,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,364307.1,364307.1,30456,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284267,369090.00
04/10/2016 06:30,2,0.000,ALERT,212.16,303.58,59.975,1460284203,"201051344000900","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,369806.2,369806.2,25409,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284269,369091.00
04/10/2016 06:30,2,0.000,ALERT,212.61,302.68,59.986,1460284203,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,362322.8,362322.8,25712,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284270,369092.00
04/10/2016 06:30,2,0.000,ALERT,212.61,304.48,59.981,1460284203,"201051344000569","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,371022.2,371022.2,25343,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284272,369093.00
04/10/2016 06:30,2,0.000,ALERT,212.38,303.88,59.981,1460284203,"201051344000983","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,362586.3,362586.3,25812,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284274,369094.00
04/10/2016 06:30,2,0.000,ALERT,212.61,303.88,59.981,1460284203,"201051344001158","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,357609.7,357609.7,26066,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284276,369095.00
04/10/2016 06:30,2,0.000,ALERT,213.06,304.78,59.965,1460284203,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,364236.3,364236.3,25482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284278,369096.00
04/10/2016 06:30,2,0.000,ALERT,211.70,300.87,59.991,1460284203,"274151322000087","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,602886.6,602886.6,19295,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460284279,369097.00
04/10/2016 06:45,2,0.000,ALERT,210.35,299.67,59.965,1460285103,"201051344000645","219011344069620",0.00,-0.50,0,298.17,305.68,0.0,0.0,0.000,363777.6,363777.6,25629,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285105,369098.00
04/10/2016 06:45,2,0.000,ALERT,209.44,297.57,59.965,1460285103,"274151322000085","219011344069620",0.00,0.00,0,296.96,303.88,0.0,0.0,0.000,631469.5,631469.5,19237,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285107,369099.00
04/10/2016 06:45,2,0.000,ALERT,210.35,299.07,59.965,1460285103,"201051344000633","219011344069620",0.00,-1.00,0,296.66,305.08,0.0,0.0,0.000,354773.9,354773.9,26085,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285109,369100.00
04/10/2016 06:45,2,0.000,ALERT,210.80,300.57,59.975,1460285103,"201051344000469","219011344069620",0.00,-1.50,0,297.57,305.38,0.0,0.0,0.000,355993.2,355993.2,26034,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285110,369101.00
04/10/2016 06:45,2,0.000,ALERT,210.80,300.27,59.970,1460285103,"201051344000646","219011344069620",0.00,-1.00,0,296.66,303.58,0.0,0.0,0.000,360434.5,360434.5,30592,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285112,369102.00
04/10/2016 06:45,2,0.000,ALERT,210.12,299.67,59.965,1460285103,"274151322000052","219011344069620",0.00,-0.50,0,296.66,303.88,0.0,0.0,0.000,640573.2,640573.2,19459,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285114,369103.00
04/10/2016 06:45,2,0.000,ALERT,211.03,300.27,59.975,1460285103,"201051344000585","219011344069620",0.00,-0.50,0,296.66,303.58,0.0,0.0,0.000,366143.2,366143.2,30599,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285116,369104.00
04/10/2016 06:45,2,0.000,ALERT,210.80,300.27,59.975,1460285103,"201051344001230","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,364283.3,364283.3,30389,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285117,369105.00
04/10/2016 06:45,2,0.000,ALERT,211.25,300.87,59.981,1460285103,"201051344000582","219011344069620",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,357836.7,357836.7,30567,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285119,369106.00
04/10/2016 06:45,2,0.000,ALERT,210.57,299.67,59.986,1460285103,"201051344000955","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,369324.3,369324.3,30502,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285121,369107.00
04/10/2016 06:45,2,0.000,ALERT,210.35,298.47,59.991,1460285103,"274151322000094","219011344069620",0.00,-1.50,0,296.36,302.98,0.0,0.0,0.000,513269.2,513269.2,20334,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285123,369108.00
04/10/2016 06:45,2,0.000,ALERT,210.80,301.47,60.002,1460285103,"201051344000579","219011344069620",0.00,-0.50,0,298.77,306.28,0.0,0.0,0.000,369375.1,369375.1,6108,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285125,369109.00
04/10/2016 06:45,2,0.000,ALERT,210.80,300.57,59.986,1460285103,"201051344000890","219011344069620",0.00,-0.50,0,297.57,304.78,0.0,0.0,0.000,366423.5,366423.5,30528,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285127,369110.00
04/10/2016 06:45,2,0.000,ALERT,211.03,300.27,60.018,1460285103,"201051344000438","219011344069620",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,368622.1,368622.1,30528,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285128,369111.00
04/10/2016 06:45,2,0.000,ALERT,211.03,299.37,60.002,1460285103,"201051344000417","219011344069620",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,361876.2,361876.2,30682,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285130,369112.00
04/10/2016 06:45,2,0.000,ALERT,210.57,299.67,59.986,1460285103,"274151322000083","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,634863.7,634863.7,19513,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285132,369113.00
04/10/2016 06:45,2,0.000,ALERT,211.03,299.67,60.023,1460285103,"274151322000076","219011344069620",0.00,-0.50,0,296.96,304.18,0.0,0.0,0.000,675320.3,675320.3,19521,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285134,369114.00
04/10/2016 06:45,2,0.000,ALERT,211.03,302.07,59.981,1460285103,"201051344000868","219011344069620",0.00,-1.00,0,299.07,306.28,0.0,0.0,0.000,355168.0,355168.0,25767,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285136,369115.00
04/10/2016 06:45,2,0.000,ALERT,210.35,300.27,59.981,1460285103,"274151322000095","219011344069620",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,668400.9,668400.9,19418,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285138,369116.00
04/10/2016 06:45,2,0.000,ALERT,210.57,300.87,60.028,1460285103,"201051344000988","219011344069620",0.00,-0.50,0,296.06,305.38,0.0,0.0,0.000,352491.7,352491.7,26058,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285139,369117.00
04/10/2016 06:45,2,0.000,ALERT,210.80,299.37,59.991,1460285103,"201051344001025","219011344069620",0.00,-1.50,0,296.66,304.48,0.0,0.0,0.000,366148.5,366148.5,30580,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460285141,369118.00
04/10/2016 06:45,2,0.000,ALERT,210.80,301.17,59.986,1460285103,"201051344000458","219011344069620",0.00,1.00,0,298.47,306.28,0.0,0.0,0.000,362919.5,362919.5,25981,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285143,369119.00
04/10/2016 06:45,2,0.000,ALERT,211.48,301.17,59.954,1460285103,"201051344000853","219011344069620",0.00,-1.00,0,298.17,305.68,0.0,0.0,0.000,361415.0,361415.0,25574,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285145,369120.00
04/10/2016 06:45,2,0.000,ALERT,211.25,300.27,60.002,1460285103,"201051344000685","219011344069620",0.00,-0.50,0,296.96,304.18,0.0,0.0,0.000,368168.8,368168.8,30399,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285147,369121.00
04/10/2016 06:45,2,0.000,ALERT,211.03,299.67,59.986,1460285103,"201051344000917","219011344069620",0.00,0.50,0,295.76,303.28,0.0,0.0,0.000,365388.9,365388.9,30404,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285148,369122.00
04/10/2016 06:45,2,0.000,ALERT,211.03,300.27,59.991,1460285103,"201051344001145","219011344069620",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,370459.6,370459.6,30261,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285150,369123.00
