ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 06:45,2,0.000,ALERT,211.03,299.67,59.991,1460285103,"201051344000651","219011344069620",0.00,-2.00,0,296.66,303.28,0.0,0.0,0.000,362391.4,362391.4,30631,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285152,369124.00
04/10/2016 06:45,2,0.000,ALERT,209.90,299.37,59.991,1460285103,"274151322000088","219011344069620",0.00,0.50,0,296.36,303.28,0.0,0.0,0.000,615034.1,615034.1,19200,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460285154,369125.00
04/10/2016 06:45,2,0.000,ALERT,210.80,298.77,59.996,1460285103,"274151322000068","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,512927.1,512927.1,20538,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285156,369126.00
04/10/2016 06:45,2,0.000,ALERT,210.57,299.97,59.991,1460285103,"201051344001135","219011344069620",0.00,-1.00,0,297.26,304.18,0.0,0.0,0.000,358808.4,358808.4,30589,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285157,369127.00
04/10/2016 06:45,2,0.000,ALERT,210.57,301.77,60.018,1460285103,"201051344000594","219011344069620",0.00,-1.00,0,298.17,305.68,0.0,0.0,0.000,366166.7,366166.7,26013,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285159,369128.00
04/10/2016 06:45,2,0.000,ALERT,210.80,299.67,59.991,1460285103,"201051344001203","219011344069620",0.00,-1.00,0,296.96,305.38,0.0,0.0,0.000,365335.9,365335.9,30584,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285161,369129.00
04/10/2016 06:45,2,0.000,ALERT,210.12,299.97,59.986,1460285103,"274151322000054","219011344069620",0.00,0.50,0,296.66,303.88,0.0,0.0,0.000,628615.1,628615.1,19226,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285163,369130.00
04/10/2016 06:45,2,0.000,ALERT,211.03,300.57,59.986,1460285103,"201051344000867","219011344069620",0.00,0.00,0,297.87,305.98,0.0,0.0,0.000,354512.5,354512.5,26015,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460285164,369131.00
04/10/2016 06:45,2,0.000,ALERT,210.80,299.97,59.991,1460285103,"201051344001093","219011344069620",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,364307.1,364307.1,30458,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285166,369132.00
04/10/2016 06:45,2,0.000,ALERT,210.80,301.17,59.981,1460285103,"201051344000900","219011344069620",0.00,-1.00,0,297.87,305.38,0.0,0.0,0.000,369806.2,369806.2,25411,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285168,369133.00
04/10/2016 06:45,2,0.000,ALERT,211.03,300.27,60.028,1460285103,"201051344000648","219011344069620",0.00,-2.00,0,297.57,305.38,0.0,0.0,0.000,362322.8,362322.8,25714,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460285170,369134.00
04/10/2016 06:45,2,0.000,ALERT,211.03,301.77,59.986,1460285103,"201051344000569","219011344069620",0.00,-0.50,0,298.77,306.58,0.0,0.0,0.000,371022.2,371022.2,25345,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285172,369135.00
04/10/2016 06:45,2,0.000,ALERT,211.03,301.47,59.991,1460285103,"201051344000983","219011344069620",0.00,-0.50,0,298.47,305.98,0.0,0.0,0.000,362586.3,362586.3,25814,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285174,369136.00
04/10/2016 06:45,2,0.000,ALERT,211.03,300.87,59.991,1460285103,"201051344001158","219011344069620",0.00,-1.50,0,297.87,305.38,0.0,0.0,0.000,357609.7,357609.7,26068,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285175,369137.00
04/10/2016 06:45,2,0.000,ALERT,211.25,301.47,60.028,1460285103,"201051344000576","219011344069620",0.00,-1.00,0,298.47,305.68,0.0,0.0,0.000,364236.3,364236.3,25484,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460285177,369138.00
04/10/2016 06:45,2,0.000,ALERT,210.57,298.47,59.981,1460285103,"274151322000087","219011344069620",0.00,0.50,0,295.76,302.98,0.0,0.0,0.000,602886.6,602886.6,19297,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460285179,369139.00
04/10/2016 07:00,2,0.000,ALERT,211.93,301.77,59.975,1460286003,"201051344000645","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,363777.6,363777.6,25631,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286005,369140.00
04/10/2016 07:00,2,0.000,ALERT,211.03,300.87,59.922,1460286003,"274151322000085","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,631469.5,631469.5,19239,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286007,369141.00
04/10/2016 07:00,2,0.000,ALERT,212.16,301.77,59.954,1460286003,"201051344000633","219011344069620",0.00,-1.00,0,295.76,303.28,0.0,0.0,0.000,354773.9,354773.9,26087,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286008,369142.00
04/10/2016 07:00,2,0.000,ALERT,211.48,301.77,59.907,1460286003,"201051344000469","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,355993.2,355993.2,26036,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286010,369143.00
04/10/2016 07:00,2,0.000,ALERT,210.80,299.97,59.954,1460286003,"201051344000646","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,360434.5,360434.5,30594,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286012,369144.00
04/10/2016 07:00,2,0.000,ALERT,210.57,300.27,59.938,1460286003,"274151322000052","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,640573.2,640573.2,19461,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286014,369145.00
04/10/2016 07:00,2,0.000,ALERT,211.25,300.27,59.949,1460286003,"201051344000585","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,366143.2,366143.2,30601,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286016,369146.00
04/10/2016 07:00,2,0.000,ALERT,211.03,300.27,59.949,1460286003,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,364283.3,364283.3,30391,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286017,369147.00
04/10/2016 07:00,2,0.000,ALERT,211.48,300.57,59.944,1460286003,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,357836.7,357836.7,30569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286019,369148.00
04/10/2016 07:00,2,0.000,ALERT,210.57,299.67,59.938,1460286003,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,369324.3,369324.3,30504,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286021,369149.00
04/10/2016 07:00,2,0.000,ALERT,210.80,299.67,59.933,1460286003,"274151322000094","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,513269.2,513269.2,20336,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286023,369150.00
04/10/2016 07:00,2,0.000,ALERT,211.48,302.68,59.938,1460286003,"201051344000579","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,369375.1,369375.1,6110,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286024,369151.00
04/10/2016 07:00,2,0.000,ALERT,210.80,299.97,59.949,1460286003,"201051344000890","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,366423.5,366423.5,30530,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286026,369152.00
04/10/2016 07:00,2,0.000,ALERT,211.03,299.67,59.933,1460286003,"201051344000438","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,368622.1,368622.1,30530,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286028,369153.00
04/10/2016 07:00,2,0.000,ALERT,211.25,299.07,59.970,1460286003,"201051344000417","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,361876.2,361876.2,30684,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286030,369154.00
04/10/2016 07:00,2,0.000,ALERT,211.03,301.17,59.938,1460286003,"274151322000083","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,634863.7,634863.7,19515,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286032,369155.00
04/10/2016 07:00,2,0.000,ALERT,211.48,300.87,59.938,1460286003,"274151322000076","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,675320.3,675320.3,19523,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286033,369156.00
04/10/2016 07:00,2,0.000,ALERT,211.25,302.37,59.938,1460286003,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,355168.0,355168.0,25769,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286035,369157.00
04/10/2016 07:00,2,0.000,ALERT,210.80,301.47,59.949,1460286003,"274151322000095","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,668400.9,668400.9,19420,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286037,369158.00
04/10/2016 07:00,2,0.000,ALERT,211.48,302.07,59.938,1460286003,"201051344000988","219011344069620",0.00,-0.50,0,296.96,303.58,0.0,0.0,0.000,352491.7,352491.7,26060,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286039,369159.00
04/10/2016 07:00,2,0.000,ALERT,210.80,299.07,59.954,1460286003,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,366148.5,366148.5,30582,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286041,369160.00
04/10/2016 07:00,2,0.000,ALERT,211.48,302.07,59.944,1460286003,"201051344000458","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,362919.5,362919.5,25983,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286042,369161.00
04/10/2016 07:00,2,0.000,ALERT,211.93,301.77,59.965,1460286003,"201051344000853","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,361415.0,361415.0,25576,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286044,369162.00
04/10/2016 07:00,2,0.000,ALERT,211.48,299.97,59.907,1460286003,"201051344000685","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,368168.8,368168.8,30401,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286046,369163.00
04/10/2016 07:00,2,0.000,ALERT,211.25,299.37,59.954,1460286003,"201051344000917","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,365388.9,365388.9,30406,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286048,369164.00
04/10/2016 07:00,2,0.000,ALERT,211.25,299.97,59.912,1460286003,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,370459.6,370459.6,30263,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286050,369165.00
04/10/2016 07:00,2,0.000,ALERT,211.03,299.37,59.954,1460286003,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,362391.4,362391.4,30633,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286052,369166.00
04/10/2016 07:00,2,0.000,ALERT,210.57,300.27,59.986,1460286003,"274151322000088","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,615034.1,615034.1,19202,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286053,369167.00
04/10/2016 07:00,2,0.000,ALERT,211.48,299.67,59.944,1460286003,"274151322000068","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,512927.1,512927.1,20540,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286055,369168.00
04/10/2016 07:00,2,0.000,ALERT,210.57,299.67,59.944,1460286003,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,358808.4,358808.4,30591,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286057,369169.00
04/10/2016 07:00,2,0.000,ALERT,211.25,302.68,59.938,1460286003,"201051344000594","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,366166.7,366166.7,26015,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286059,369170.00
04/10/2016 07:00,2,0.000,ALERT,211.03,299.37,59.938,1460286003,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,365335.9,365335.9,30586,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286061,369171.00
04/10/2016 07:00,2,0.000,ALERT,210.57,300.27,59.944,1460286003,"274151322000054","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,628615.1,628615.1,19228,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286063,369172.00
04/10/2016 07:00,2,0.000,ALERT,211.70,301.77,59.970,1460286003,"201051344000867","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,354512.5,354512.5,26017,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286064,369173.00
04/10/2016 07:00,2,0.000,ALERT,211.03,299.67,59.954,1460286003,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,364307.1,364307.1,30460,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286066,369174.00
04/10/2016 07:00,2,0.000,ALERT,211.48,302.37,59.944,1460286003,"201051344000900","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,369806.2,369806.2,25413,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286068,369175.00
04/10/2016 07:00,2,0.000,ALERT,211.70,301.77,59.986,1460286003,"201051344000648","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,362322.8,362322.8,25716,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286070,369176.00
04/10/2016 07:00,2,0.000,ALERT,211.48,302.98,59.944,1460286003,"201051344000569","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,371022.2,371022.2,25347,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286072,369177.00
04/10/2016 07:00,2,0.000,ALERT,211.48,302.68,59.901,1460286003,"201051344000983","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,362586.3,362586.3,25816,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286073,369178.00
04/10/2016 07:00,2,0.000,ALERT,211.70,302.68,59.944,1460286003,"201051344001158","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,357609.7,357609.7,26070,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286075,369179.00
04/10/2016 07:00,2,0.000,ALERT,211.93,302.98,59.944,1460286003,"201051344000576","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,364236.3,364236.3,25486,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286077,369180.00
04/10/2016 07:00,2,0.000,ALERT,211.03,299.37,59.986,1460286003,"274151322000087","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,602886.6,602886.6,19299,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286079,369181.00
04/10/2016 07:15,2,0.000,ALERT,212.38,303.28,59.938,1460286904,"201051344000645","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,363777.6,363777.6,25633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286906,369182.00
04/10/2016 07:15,2,0.021,ALERT,211.48,300.57,59.965,1460286904,"274151322000085","219011344069620",27.75,-0.50,0,299.07,302.37,0.0,0.0,0.000,631469.5,631469.5,19241,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460286908,369183.00
04/10/2016 07:15,2,0.000,ALERT,212.38,302.98,59.975,1460286904,"201051344000633","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,354773.9,354773.9,26089,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286909,369184.00
04/10/2016 07:15,2,0.000,ALERT,211.70,302.98,59.981,1460286904,"201051344000469","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,355993.2,355993.2,26038,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286911,369185.00
04/10/2016 07:15,2,0.000,ALERT,210.35,299.37,59.944,1460286904,"201051344000646","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,360434.5,360434.5,30596,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286913,369186.00
04/10/2016 07:15,2,0.000,ALERT,211.03,301.47,59.970,1460286904,"274151322000052","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,640573.2,640573.2,19463,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286915,369187.00
04/10/2016 07:15,2,0.000,ALERT,211.03,299.67,59.970,1460286904,"201051344000585","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,366143.2,366143.2,30603,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286917,369188.00
04/10/2016 07:15,2,0.000,ALERT,210.57,299.67,59.954,1460286904,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,364283.3,364283.3,30393,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286918,369189.00
04/10/2016 07:15,2,0.000,ALERT,211.25,300.57,59.981,1460286904,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,357836.7,357836.7,30571,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286920,369190.00
04/10/2016 07:15,2,0.000,ALERT,210.35,299.67,59.970,1460286904,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,369324.3,369324.3,30506,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286922,369191.00
04/10/2016 07:15,2,0.000,ALERT,211.25,299.97,59.986,1460286904,"274151322000094","219011344069620",0.00,-1.00,0,298.47,301.47,0.0,0.0,0.000,513269.2,513269.2,20338,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286924,369192.00
04/10/2016 07:15,2,0.000,ALERT,211.93,303.88,59.975,1460286904,"201051344000579","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,369375.1,369375.1,6112,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286926,369193.00
04/10/2016 07:15,2,0.000,ALERT,210.57,299.97,59.944,1460286904,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,366423.5,366423.5,30532,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286927,369194.00
04/10/2016 07:15,2,0.000,ALERT,210.80,299.37,59.970,1460286904,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,368622.1,368622.1,30532,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286929,369195.00
04/10/2016 07:15,2,0.000,ALERT,211.03,299.07,59.933,1460286904,"201051344000417","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,361876.2,361876.2,30686,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286931,369196.00
04/10/2016 07:15,2,0.000,ALERT,211.48,301.17,59.981,1460286904,"274151322000083","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,634863.7,634863.7,19517,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286933,369197.00
04/10/2016 07:15,2,0.018,ALERT,211.93,300.57,59.959,1460286904,"274151322000076","219011344069620",28.67,-0.50,0,298.77,302.98,0.0,0.0,0.000,675320.3,675320.3,19525,0,0,0,L,1151911521,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1460286934,369198.00
04/10/2016 07:15,2,0.000,ALERT,211.93,303.88,59.986,1460286904,"201051344000868","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,355168.0,355168.0,25771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286936,369199.00
04/10/2016 07:15,2,0.000,ALERT,211.25,301.77,59.954,1460286904,"274151322000095","219011344069620",0.00,-1.50,0,299.97,302.98,0.0,0.0,0.000,668400.9,668400.9,19422,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286938,369200.00
04/10/2016 07:15,2,0.000,ALERT,211.70,302.98,59.965,1460286904,"201051344000988","219011344069620",0.00,-0.50,0,297.57,304.48,0.0,0.0,0.000,352491.7,352491.7,26062,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286940,369201.00
04/10/2016 07:15,2,0.000,ALERT,210.80,298.77,59.965,1460286904,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,366148.5,366148.5,30584,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286942,369202.00
04/10/2016 07:15,2,0.000,ALERT,211.93,303.58,59.959,1460286904,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,362919.5,362919.5,25985,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286944,369203.00
04/10/2016 07:15,2,0.000,ALERT,212.61,303.28,59.970,1460286904,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,361415.0,361415.0,25578,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286945,369204.00
04/10/2016 07:15,2,0.000,ALERT,211.25,299.67,59.981,1460286904,"201051344000685","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,368168.8,368168.8,30403,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286947,369205.00
04/10/2016 07:15,2,0.000,ALERT,211.03,299.07,59.965,1460286904,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,365388.9,365388.9,30408,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286949,369206.00
04/10/2016 07:15,2,0.000,ALERT,211.03,299.97,59.970,1460286904,"201051344001145","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,370459.6,370459.6,30265,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286951,369207.00
04/10/2016 07:15,2,0.000,ALERT,211.03,299.07,59.954,1460286904,"201051344000651","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,362391.4,362391.4,30635,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286953,369208.00
04/10/2016 07:15,2,0.010,ALERT,210.80,300.87,59.949,1460286904,"274151322000088","219011344069620",26.00,0.50,0,298.47,302.37,0.0,0.0,0.000,615034.1,615034.1,19204,0,0,0,L,1151911521,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1460286954,369209.00
04/10/2016 07:15,2,0.000,ALERT,212.16,299.97,60.002,1460286904,"274151322000068","219011344069620",0.00,0.50,0,298.47,301.17,0.0,0.0,0.000,512927.1,512927.1,20542,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286956,369210.00
04/10/2016 07:15,2,0.000,ALERT,210.80,299.97,59.928,1460286904,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,358808.4,358808.4,30593,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286958,369211.00
04/10/2016 07:15,2,0.000,ALERT,211.48,303.58,59.959,1460286904,"201051344000594","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,366166.7,366166.7,26017,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286960,369212.00
04/10/2016 07:15,2,0.000,ALERT,211.03,299.67,59.922,1460286904,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,365335.9,365335.9,30588,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286962,369213.00
04/10/2016 07:15,2,0.014,ALERT,211.03,301.47,59.949,1460286904,"274151322000054","219011344069620",28.09,0.50,0,299.07,302.68,0.0,0.0,0.000,628615.1,628615.1,19230,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1460286963,369214.00
04/10/2016 07:15,2,0.000,ALERT,212.16,302.68,59.959,1460286904,"201051344000867","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,354512.5,354512.5,26019,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286965,369215.00
04/10/2016 07:15,2,0.000,ALERT,211.03,300.27,59.996,1460286904,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,364307.1,364307.1,30462,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286967,369216.00
04/10/2016 07:15,2,0.000,ALERT,211.70,303.28,59.922,1460286904,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,369806.2,369806.2,25415,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286969,369217.00
04/10/2016 07:15,2,0.000,ALERT,211.93,302.07,59.965,1460286904,"201051344000648","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,362322.8,362322.8,25718,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286971,369218.00
04/10/2016 07:15,2,0.000,ALERT,211.93,303.58,59.965,1460286904,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,371022.2,371022.2,25349,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286972,369219.00
04/10/2016 07:15,2,0.000,ALERT,211.93,303.28,59.970,1460286904,"201051344000983","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,362586.3,362586.3,25818,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460286974,369220.00
04/10/2016 07:15,2,0.000,ALERT,211.93,302.98,59.954,1460286904,"201051344001158","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,357609.7,357609.7,26072,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286976,369221.00
04/10/2016 07:15,2,0.000,ALERT,212.38,303.58,59.954,1460286904,"201051344000576","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,364236.3,364236.3,25488,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460286978,369222.00
04/10/2016 07:15,2,0.031,ALERT,211.48,300.27,59.933,1460286904,"274151322000087","219011344069620",26.80,0.50,0,297.87,301.47,0.0,0.0,0.000,602886.6,602886.6,19301,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1460286980,369223.00
04/10/2016 07:30,2,0.160,ALERT,212.16,304.18,59.965,1460287804,"201051344000645","219011344069620",24.69,0.00,0,301.47,305.38,4.0,2.0,0.000,363777.7,363777.7,25635,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1460287806,369224.00
04/10/2016 07:30,2,0.084,ALERT,211.48,301.77,59.965,1460287804,"274151322000085","219011344069620",24.71,0.00,0,298.17,303.28,2.1,0.2,0.000,631469.5,631469.5,19243,0,0,0,L,1151911521,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1460287808,369225.00
04/10/2016 07:30,2,0.184,ALERT,212.61,303.58,59.970,1460287804,"201051344000633","219011344069620",21.63,-1.00,0,299.37,304.48,4.0,2.0,0.000,354774.0,354774.0,26091,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1460287810,369226.00
04/10/2016 07:30,2,0.209,ALERT,211.93,331.83,59.975,1460287804,"201051344000469","219011344069620",26.52,-1.50,0,300.57,339.04,5.6,3.5,0.000,355993.6,355993.6,26040,0,0,0,L,1122011218,0,120.65,121.78,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1460287812,369227.00
04/10/2016 07:30,2,0.186,ALERT,210.80,309.29,59.959,1460287804,"201051344000646","219011344069620",23.68,-1.00,0,296.96,309.89,4.5,2.4,0.000,360434.6,360434.6,30598,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1460287814,369228.00
04/10/2016 07:30,2,0.107,ALERT,211.03,301.47,59.975,1460287804,"274151322000052","219011344069620",23.74,0.00,0,298.17,303.28,2.5,0.5,0.000,640573.2,640573.2,19465,0,0,0,L,1151911521,0,120.42,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1460287816,369229.00
04/10/2016 07:30,2,0.178,ALERT,211.25,314.40,59.975,1460287804,"201051344000585","219011344069620",23.04,0.00,0,296.96,330.03,4.2,2.1,0.000,366143.3,366143.3,30605,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1460287817,369230.00
04/10/2016 07:30,2,0.174,ALERT,211.03,321.61,59.986,1460287804,"201051344001230","219011344069620",24.21,-0.50,0,297.87,336.34,4.3,2.2,0.000,364283.5,364283.5,30395,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1460287819,369231.00
04/10/2016 07:30,2,0.186,ALERT,211.70,333.33,59.991,1460287804,"201051344000582","219011344069620",26.70,-1.00,0,298.77,336.94,5.1,3.0,0.000,357837.0,357837.0,30573,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1460287821,369232.00
04/10/2016 07:30,2,0.234,ALERT,210.80,301.77,60.007,1460287804,"201051344000955","219011344069620",21.43,-0.50,0,297.57,302.37,5.1,3.0,0.000,369324.6,369324.6,30508,0,0,0,L,1122011218,0,120.65,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1460287823,369233.00
04/10/2016 07:30,2,0.000,ALERT,211.48,300.87,59.981,1460287804,"274151322000094","219011344069620",42.78,-1.00,0,297.57,408.18,0.0,0.0,0.000,513269.2,513269.2,20340,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,72,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1460287825,369234.00
04/10/2016 07:30,2,0.201,ALERT,212.16,338.14,59.996,1460287804,"201051344000579","219011344069620",26.76,0.00,0,302.07,339.95,5.5,3.4,0.000,369375.4,369375.4,6114,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1460287826,369235.00
04/10/2016 07:30,2,0.195,ALERT,211.03,335.74,59.996,1460287804,"201051344000890","219011344069620",26.86,0.00,0,298.17,337.24,5.4,3.3,0.000,366423.8,366423.8,30534,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1460287828,369236.00
04/10/2016 07:30,2,0.193,ALERT,211.48,301.77,59.975,1460287804,"201051344000438","219011344069620",23.60,-1.00,0,297.87,302.68,4.7,2.6,0.000,368622.4,368622.4,30534,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1460287830,369237.00
04/10/2016 07:30,2,0.262,ALERT,211.48,324.62,59.991,1460287804,"201051344000417","219011344069620",23.48,-0.50,0,296.96,330.63,6.3,4.1,0.000,361876.7,361876.7,30688,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1460287832,369238.00
04/10/2016 07:30,2,0.074,ALERT,211.48,301.77,59.996,1460287804,"274151322000083","219011344069620",22.78,-0.50,0,298.47,303.28,1.7,0.0,0.000,634863.7,634863.7,19519,0,0,0,L,1151911521,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1460287834,369239.00
04/10/2016 07:30,2,0.090,ALERT,212.16,324.32,59.986,1460287804,"274151322000076","219011344069620",26.38,0.00,0,298.47,339.95,2.4,0.4,0.000,675320.3,675320.3,19527,0,0,0,L,1151911521,0,121.55,122.01,0100,0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1460287836,369240.00
04/10/2016 07:30,2,0.164,ALERT,211.70,305.08,59.991,1460287804,"201051344000868","219011344069620",22.98,-0.50,0,302.07,306.28,3.9,1.8,0.000,355168.1,355168.1,25773,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1460287838,369241.00
04/10/2016 07:30,2,0.072,ALERT,211.25,302.37,59.991,1460287804,"274151322000095","219011344069620",23.82,-1.00,0,299.37,303.58,1.8,0.0,0.000,668400.9,668400.9,19424,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1460287839,369242.00
04/10/2016 07:30,2,0.170,ALERT,211.03,335.74,60.002,1460287804,"201051344001025","219011344069620",27.35,-1.00,0,297.26,337.84,4.8,2.7,0.000,366148.7,366148.7,30586,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1460287842,369243.00
04/10/2016 07:30,2,0.195,ALERT,211.70,338.44,59.981,1460287804,"201051344000458","219011344069620",26.96,1.00,0,301.77,339.65,5.4,3.3,0.000,362919.8,362919.8,25987,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1460287844,369244.00
04/10/2016 07:30,2,0.176,ALERT,212.61,339.34,60.007,1460287804,"201051344000853","219011344069620",26.10,-0.50,0,301.17,340.55,4.7,2.6,0.000,361415.2,361415.2,25580,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1460287846,369245.00
04/10/2016 07:30,2,0.172,ALERT,211.70,301.77,59.996,1460287804,"201051344000685","219011344069620",23.48,-0.50,0,297.57,302.37,4.1,2.0,0.000,368168.9,368168.9,30405,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1460287848,369246.00
04/10/2016 07:30,2,0.199,ALERT,211.25,301.17,59.986,1460287804,"201051344000917","219011344069620",20.99,1.00,0,296.66,302.07,4.2,2.2,0.000,365389.1,365389.1,30410,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1460287849,369247.00
04/10/2016 07:30,2,0.160,ALERT,211.48,301.47,59.954,1460287804,"201051344001145","219011344069620",20.20,-0.50,0,298.17,302.98,3.3,1.3,0.000,370459.6,370459.6,30267,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1460287851,369248.00
04/10/2016 07:30,2,0.238,ALERT,211.25,303.88,60.034,1460287804,"201051344000651","219011344069620",21.55,-1.50,0,297.57,327.92,5.2,3.1,0.000,362391.7,362391.7,30637,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1460287853,369249.00
04/10/2016 07:30,2,0.074,ALERT,211.03,301.17,59.991,1460287804,"274151322000088","219011344069620",24.39,0.50,0,297.87,302.68,1.8,0.0,0.000,615034.1,615034.1,19206,0,0,0,L,1151911521,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1460287855,369250.00
04/10/2016 07:30,2,0.006,ALERT,212.16,300.87,59.986,1460287804,"274151322000068","219011344069620",43.12,1.00,0,298.77,414.79,0.0,0.0,0.000,512927.1,512927.1,20544,0,0,0,L,1151911521,0,121.33,122.46,0002,1,0,0,0,0,0,0,105,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1460287857,369251.00
04/10/2016 07:30,2,0.164,ALERT,210.80,339.34,59.959,1460287804,"201051344001135","219011344069620",26.06,-0.50,0,298.17,340.85,4.3,2.3,0.000,358808.5,358808.5,30595,0,0,0,L,1122011218,0,121.10,120.88,0100,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1460287858,369252.00
04/10/2016 07:30,2,0.180,ALERT,211.48,331.83,59.986,1460287804,"201051344000594","219011344069620",26.24,-1.00,0,300.87,338.74,4.8,2.7,0.000,366166.9,366166.9,26019,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1460287860,369253.00
04/10/2016 07:30,2,0.170,ALERT,211.48,339.04,59.991,1460287804,"201051344001203","219011344069620",26.64,-0.50,0,297.87,341.45,4.6,2.5,0.000,365336.1,365336.1,30590,0,0,0,L,1122011218,0,122.01,120.65,0100,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1460287862,369254.00
04/10/2016 07:30,2,0.084,ALERT,211.25,333.63,59.975,1460287804,"274151322000054","219011344069620",26.70,1.00,0,298.17,334.84,2.3,0.3,0.000,628615.1,628615.1,19232,0,0,0,L,1151911521,0,121.10,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1460287864,369255.00
04/10/2016 07:30,2,0.160,ALERT,211.70,302.98,59.986,1460287804,"201051344000867","219011344069620",23.38,0.50,0,300.27,305.68,3.9,1.8,0.000,354512.6,354512.6,26021,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1460287866,369256.00
04/10/2016 07:30,2,0.238,ALERT,211.03,327.92,59.986,1460287804,"201051344001093","219011344069620",25.07,1.00,0,298.17,336.94,6.1,3.9,0.000,364307.5,364307.5,30464,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1460287867,369257.00
04/10/2016 07:30,2,0.113,ALERT,211.70,337.24,59.975,1460287804,"201051344000900","219011344069620",25.13,-0.50,0,300.87,339.04,2.9,0.9,0.000,369806.2,369806.2,25417,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1460287869,369258.00
04/10/2016 07:30,2,0.188,ALERT,211.70,312.29,59.986,1460287804,"201051344000648","219011344069620",24.73,-1.50,0,300.57,313.80,4.7,2.6,0.000,362323.1,362323.1,25720,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1460287871,369259.00
04/10/2016 07:30,2,0.188,ALERT,211.93,342.95,59.954,1460287804,"201051344000569","219011344069620",27.53,0.00,0,301.77,354.37,5.3,3.2,0.000,371022.5,371022.5,25351,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1460287873,369260.00
04/10/2016 07:30,2,0.186,ALERT,211.93,340.25,59.986,1460287804,"201051344000983","219011344069620",25.15,0.00,0,301.47,343.55,4.7,2.6,0.000,362586.5,362586.5,25820,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1460287875,369261.00
04/10/2016 07:30,2,0.180,ALERT,211.93,316.20,59.981,1460287804,"201051344001158","219011344069620",22.19,-1.50,0,300.87,333.03,4.0,2.0,0.000,357609.8,357609.8,26074,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1460287877,369262.00
04/10/2016 07:30,2,0.215,ALERT,212.38,334.84,59.986,1460287804,"201051344000576","219011344069620",25.35,-0.50,0,301.17,340.55,5.5,3.4,0.000,364236.6,364236.6,25490,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1460287878,369263.00
04/10/2016 07:30,2,0.102,ALERT,211.03,312.59,59.981,1460287804,"274151322000087","219011344069620",24.21,0.50,0,297.26,313.80,2.5,0.5,0.000,602886.6,602886.6,19303,0,0,0,L,1151911521,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1460287880,369264.00
04/10/2016 07:30,2,0.162,ALERT,211.70,341.15,59.996,1460287804,"201051344000988","219011344069620",26.80,0.00,0,299.67,345.66,4.5,2.4,0.000,352491.9,352491.9,26065,0,0,0,L,1122011218,1,120.88,121.55,0002,-2,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1460287882,369265.00
04/10/2016 07:45,2,0.205,ACTIVE,213.29,345.06,60.018,1460288703,"201051344000645","219011344069620",31.99,1.00,0,302.07,354.07,6.7,4.5,0.013,363778.6,363778.6,25637,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288704,369266.00
04/10/2016 07:45,2,0.180,ACTIVE,212.38,340.25,59.991,1460288703,"274151322000085","219011344069620",27.81,2.00,0,299.97,350.47,5.0,2.9,0.018,631469.9,631469.9,19245,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288705,369267.00
