ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 07:45,2,0.271,ACTIVE,213.51,343.55,59.996,1460288703,"201051344000633","219011344069620",28.39,0.00,0,300.27,357.68,7.8,5.6,0.018,354775.0,354775.0,26093,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288706,369268.00
04/10/2016 07:45,2,0.303,ACTIVE,212.83,341.45,59.991,1460288703,"201051344000469","219011344069620",29.44,-0.50,0,300.87,353.77,9.1,6.8,0.027,355994.9,355994.9,26042,0,0,0,L,1122011218,0,121.10,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288707,369269.00
04/10/2016 07:45,2,0.264,ACTIVE,212.61,339.95,59.981,1460288703,"201051344000646","219011344069620",29.80,0.00,0,299.07,352.27,8.0,5.8,0.022,360435.7,360435.7,30600,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288708,369270.00
04/10/2016 07:45,2,0.189,ACTIVE,212.16,338.44,59.996,1460288703,"274151322000052","219011344069620",29.06,1.50,0,299.67,348.96,5.6,3.5,0.009,640573.7,640573.7,19467,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288709,369271.00
04/10/2016 07:45,2,0.250,ACTIVE,212.83,341.15,59.981,1460288703,"201051344000585","219011344069620",30.22,1.00,0,299.07,350.17,7.7,5.5,0.022,366144.3,366144.3,30607,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288710,369272.00
04/10/2016 07:45,2,0.273,ACTIVE,212.61,340.25,59.959,1460288703,"201051344001230","219011344069620",27.93,0.50,0,299.07,352.27,7.8,5.6,0.022,364284.4,364284.4,30397,0,0,0,L,1122011218,0,122.23,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288711,369273.00
04/10/2016 07:45,2,0.277,ACTIVE,213.29,340.85,59.991,1460288703,"201051344000582","219011344069620",29.86,0.00,0,299.97,357.68,8.4,6.2,0.027,357838.1,357838.1,30575,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288712,369274.00
04/10/2016 07:45,2,0.303,ACTIVE,212.61,339.65,59.986,1460288703,"201051344000955","219011344069620",29.50,0.50,0,299.37,351.07,9.1,6.8,0.022,369325.9,369325.9,30510,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288712,369275.00
04/10/2016 07:45,2,0.098,ALERT,212.38,339.65,59.965,1460288703,"274151322000094","219011344069620",30.16,0.00,0,299.07,420.20,3.0,0.9,0.004,513269.2,513269.2,20342,0,0,0,L,1151911521,0,121.78,122.46,0002,-2,0,0,0,0,0,0,128,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288714,369276.00
04/10/2016 07:45,2,0.293,ACTIVE,212.83,341.45,59.986,1460288703,"201051344000579","219011344069620",30.93,1.00,0,302.37,347.16,9.2,6.9,0.022,369376.7,369376.7,6116,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288715,369277.00
04/10/2016 07:45,2,0.285,ACTIVE,212.61,339.65,60.023,1460288703,"201051344000890","219011344069620",30.71,0.50,0,299.37,345.36,8.9,6.7,0.027,366425.0,366425.0,30536,0,0,0,L,1122011218,0,122.23,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288716,369278.00
04/10/2016 07:45,2,0.262,ACTIVE,213.06,340.25,59.991,1460288703,"201051344000438","219011344069620",31.37,0.00,0,299.67,352.27,8.4,6.2,0.013,368623.5,368623.5,30536,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288717,369279.00
04/10/2016 07:45,2,0.328,ACTIVE,212.83,340.25,59.996,1460288703,"201051344000417","219011344069620",29.82,0.00,0,299.37,351.37,9.9,7.6,0.022,361878.2,361878.2,30690,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288718,369280.00
04/10/2016 07:45,2,0.145,ACTIVE,212.38,340.55,59.986,1460288703,"274151322000083","219011344069620",28.23,1.50,0,299.97,350.17,4.1,2.1,0.009,634863.9,634863.9,19521,0,0,0,L,1151911521,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288719,369281.00
04/10/2016 07:45,2,0.184,ACTIVE,212.83,340.85,59.991,1460288703,"274151322000076","219011344069620",29.52,2.00,0,299.97,350.17,5.5,3.4,0.018,675320.7,675320.7,19529,0,0,0,L,1151911521,0,122.23,122.68,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288720,369282.00
04/10/2016 07:45,2,0.230,ACTIVE,212.61,341.45,59.996,1460288703,"201051344000868","219011344069620",30.73,0.00,0,302.68,357.08,7.2,5.0,0.013,355169.0,355169.0,25775,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288721,369283.00
04/10/2016 07:45,2,0.150,ACTIVE,212.16,340.25,59.996,1460288703,"274151322000095","219011344069620",27.87,0.50,0,300.87,349.26,4.2,2.2,0.022,668401.1,668401.1,19426,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288722,369284.00
04/10/2016 07:45,2,0.242,ACTIVE,212.83,342.95,60.012,1460288703,"201051344000988","219011344069620",30.42,1.00,0,299.07,348.96,7.5,5.3,0.022,352492.8,352492.8,26067,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288722,369285.00
04/10/2016 07:45,2,0.268,ACTIVE,212.61,339.04,59.996,1460288703,"201051344001025","219011344069620",29.82,0.00,0,298.47,344.76,8.1,5.9,0.018,366149.7,366149.7,30588,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288723,369286.00
04/10/2016 07:45,2,0.289,ACTIVE,212.61,340.85,59.996,1460288703,"201051344000458","219011344069620",29.94,2.00,0,301.77,351.37,8.8,6.6,0.022,362921.0,362921.0,25989,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288724,369287.00
04/10/2016 07:45,2,0.277,ACTIVE,213.51,342.95,59.996,1460288703,"201051344000853","219011344069620",29.04,0.00,0,301.47,348.66,8.2,6.0,0.022,361416.2,361416.2,25582,0,0,0,L,1122011218,0,122.23,122.46,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288725,369288.00
04/10/2016 07:45,2,0.256,ACTIVE,213.06,341.15,60.002,1460288703,"201051344000685","219011344069620",30.10,0.50,0,299.37,352.57,7.8,5.6,0.018,368169.9,368169.9,30407,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288726,369289.00
04/10/2016 07:45,2,0.258,ACTIVE,213.06,340.85,59.986,1460288703,"201051344000917","219011344069620",29.66,2.00,0,297.57,354.97,7.8,5.6,0.022,365390.1,365390.1,30412,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288727,369290.00
04/10/2016 07:45,2,0.217,ACTIVE,213.06,340.85,60.034,1460288703,"201051344001145","219011344069620",29.94,0.00,0,299.97,356.48,6.6,4.4,0.018,370460.3,370460.3,30269,0,0,0,L,1122011218,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288728,369291.00
04/10/2016 07:45,2,0.293,ACTIVE,212.83,340.55,59.996,1460288703,"201051344000651","219011344069620",29.26,-0.50,0,299.37,351.67,8.7,6.5,0.022,362392.9,362392.9,30639,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288729,369292.00
04/10/2016 07:45,2,0.166,ACTIVE,211.70,339.04,59.991,1460288703,"274151322000088","219011344069620",27.06,2.50,0,299.97,346.56,4.5,2.5,0.009,615034.3,615034.3,19208,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288730,369293.00
04/10/2016 07:45,2,0.123,ALERT,213.06,341.15,59.959,1460288703,"274151322000068","219011344069620",30.57,2.00,0,299.37,419.60,3.9,1.8,0.013,512927.3,512927.3,20546,0,0,0,L,1151911521,0,122.23,122.68,0002,1,0,0,0,0,0,0,84,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288732,369294.00
04/10/2016 07:45,2,0.246,ACTIVE,212.38,338.74,59.981,1460288703,"201051344001135","219011344069620",30.26,0.50,0,299.37,343.25,7.5,5.4,0.027,358809.4,358809.4,30597,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288732,369295.00
04/10/2016 07:45,2,0.273,ACTIVE,212.61,341.15,60.023,1460288703,"201051344000594","219011344069620",30.16,0.50,0,301.17,347.76,8.4,6.2,0.027,366168.0,366168.0,26021,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288733,369296.00
04/10/2016 07:45,2,0.268,ACTIVE,212.83,339.95,60.012,1460288703,"201051344001203","219011344069620",29.18,0.00,0,299.07,347.46,8.0,5.8,0.027,365337.1,365337.1,30592,0,0,0,L,1122011218,0,122.46,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288734,369297.00
04/10/2016 07:45,2,0.182,ACTIVE,211.93,339.65,59.986,1460288703,"274151322000054","219011344069620",27.77,2.50,0,299.97,349.86,5.1,3.0,0.022,628615.5,628615.5,19234,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288735,369298.00
04/10/2016 07:45,2,0.238,ACTIVE,213.06,341.15,59.981,1460288703,"201051344000867","219011344069620",29.44,1.00,0,300.87,353.77,7.1,5.0,0.018,354513.4,354513.4,26023,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288736,369299.00
04/10/2016 07:45,2,0.316,ACTIVE,212.83,340.25,60.007,1460288703,"201051344001093","219011344069620",29.98,1.50,0,298.77,349.26,9.7,7.4,0.018,364308.9,364308.9,30466,0,0,0,L,1122011218,0,122.01,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288737,369300.00
04/10/2016 07:45,2,0.199,ACTIVE,212.61,341.45,59.991,1460288703,"201051344000900","219011344069620",29.10,0.50,0,300.87,348.36,5.9,3.8,0.027,369806.8,369806.8,25419,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288738,369301.00
04/10/2016 07:45,2,0.277,ACTIVE,213.06,341.75,59.975,1460288703,"201051344000648","219011344069620",29.74,-0.50,0,301.47,354.67,8.4,6.2,0.018,362324.1,362324.1,25722,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288739,369302.00
04/10/2016 07:45,2,0.279,ACTIVE,213.06,341.75,59.986,1460288703,"201051344000569","219011344069620",30.20,0.50,0,302.07,348.06,8.6,6.3,0.027,371023.6,371023.6,25353,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288740,369303.00
04/10/2016 07:45,2,0.264,ACTIVE,212.83,340.85,59.981,1460288703,"201051344000983","219011344069620",29.88,0.50,0,301.77,347.76,8.0,5.8,0.027,362587.5,362587.5,25822,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288741,369304.00
04/10/2016 07:45,2,0.248,ACTIVE,213.06,341.75,59.986,1460288703,"201051344001158","219011344069620",29.24,-0.50,0,301.77,363.39,7.4,5.2,0.027,357610.7,357610.7,26076,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288742,369305.00
04/10/2016 07:45,2,0.307,ACTIVE,213.51,342.65,60.002,1460288703,"201051344000576","219011344069620",29.40,0.00,0,301.77,348.66,9.2,6.9,0.022,364237.8,364237.8,25492,0,0,0,L,1122011218,0,122.01,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288742,369306.00
04/10/2016 07:45,2,0.184,ACTIVE,212.16,340.25,60.002,1460288703,"274151322000087","219011344069620",27.83,2.50,0,298.77,360.38,5.2,3.1,0.018,602887.0,602887.0,19305,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460288743,369307.00
04/10/2016 08:00,2,0.225,ACTIVE,213.29,378.12,59.975,1460289604,"201051344000645","219011344069620",35.48,2.00,0,338.74,380.22,8.1,5.9,0.022,363779.8,363779.8,25638,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289605,369308.00
04/10/2016 08:00,2,0.596,ACTIVE,211.93,341.75,59.965,1460289604,"274151322000085","219011344069620",30.83,2.50,0,336.64,348.66,18.6,16.0,0.110,631471.4,631471.4,19246,0,0,0,L,1151911521,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289606,369309.00
04/10/2016 08:00,2,0.615,ACTIVE,213.29,345.66,59.954,1460289604,"201051344000633","219011344069620",31.63,0.50,0,333.03,354.97,19.7,17.1,0.128,354777.1,354777.1,26094,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289607,369310.00
04/10/2016 08:00,2,0.736,ACTIVE,212.83,345.36,59.986,1460289604,"201051344000469","219011344069620",30.38,0.00,0,335.14,354.07,22.6,19.9,0.155,355997.4,355997.4,26043,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289608,369311.00
04/10/2016 08:00,2,0.672,ACTIVE,212.61,344.45,59.970,1460289604,"201051344000646","219011344069620",30.95,0.50,0,335.14,352.57,21.1,18.4,0.146,360437.9,360437.9,30601,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289609,369312.00
04/10/2016 08:00,2,0.623,ACTIVE,211.48,340.55,59.970,1460289604,"274151322000052","219011344069620",30.91,2.50,0,335.14,349.56,19.5,16.9,0.110,640575.4,640575.4,19468,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289610,369313.00
04/10/2016 08:00,2,0.631,ACTIVE,212.83,344.76,59.975,1460289604,"201051344000585","219011344069620",31.43,1.50,0,334.84,353.77,20.1,17.5,0.137,366146.5,366146.5,30608,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289611,369314.00
04/10/2016 08:00,2,0.686,ACTIVE,212.61,344.15,59.970,1460289604,"201051344001230","219011344069620",31.31,1.00,0,333.93,352.27,21.8,19.1,0.150,364286.6,364286.6,30398,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289612,369315.00
04/10/2016 08:00,2,0.697,ACTIVE,213.29,344.76,59.981,1460289604,"201051344000582","219011344069620",30.99,0.00,0,335.14,353.17,22.0,19.3,0.146,357840.5,357840.5,30576,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289613,369316.00
04/10/2016 08:00,2,0.738,ACTIVE,212.38,346.26,59.975,1460289604,"201051344000955","219011344069620",31.69,1.00,0,333.63,357.98,23.7,21.0,0.164,369328.4,369328.4,30511,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289614,369317.00
04/10/2016 08:00,2,0.391,ACTIVE,211.70,439.43,59.970,1460289604,"274151322000094","219011344069620",41.69,2.00,0,336.34,451.76,16.5,14.0,0.097,513270.2,513270.2,20344,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289615,369318.00
04/10/2016 08:00,2,0.699,ACTIVE,212.83,354.07,59.965,1460289604,"201051344000579","219011344069620",32.60,1.50,0,336.34,365.49,23.1,20.3,0.150,369379.2,369379.2,6117,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289616,369319.00
04/10/2016 08:00,2,0.727,ACTIVE,212.61,351.97,59.965,1460289604,"201051344000890","219011344069620",32.34,1.00,0,334.54,361.89,23.8,21.1,0.146,366427.6,366427.6,30537,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289617,369320.00
04/10/2016 08:00,2,0.658,ACTIVE,213.06,358.88,59.970,1460289604,"201051344000438","219011344069620",33.08,0.50,0,336.04,367.00,22.1,19.4,0.137,368625.9,368625.9,30537,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289617,369321.00
04/10/2016 08:00,2,0.752,ACTIVE,213.06,344.76,59.965,1460289604,"201051344000417","219011344069620",31.39,1.00,0,334.84,357.38,23.9,21.2,0.159,361880.9,361880.9,30691,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289618,369322.00
04/10/2016 08:00,2,0.514,ACTIVE,211.70,344.15,59.975,1460289604,"274151322000083","219011344069620",30.99,2.50,0,335.74,348.06,16.1,13.7,0.106,634865.1,634865.1,19522,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289619,369323.00
04/10/2016 08:00,2,0.676,ACTIVE,212.38,343.25,59.965,1460289604,"274151322000076","219011344069620",31.65,3.00,0,336.64,356.18,21.6,18.9,0.133,675322.5,675322.5,19530,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289620,369324.00
04/10/2016 08:00,2,0.645,ACTIVE,212.61,348.36,59.975,1460289604,"201051344000868","219011344069620",31.87,0.50,0,336.34,358.28,20.9,18.2,0.137,355171.1,355171.1,25776,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289621,369325.00
04/10/2016 08:00,2,0.518,ACTIVE,211.93,343.85,59.965,1460289604,"274151322000095","219011344069620",31.57,1.50,0,335.74,352.57,16.6,14.1,0.102,668402.4,668402.4,19427,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289622,369326.00
04/10/2016 08:00,2,0.707,ACTIVE,212.61,346.56,59.928,1460289604,"201051344000988","219011344069620",31.21,1.50,0,334.54,355.58,22.4,19.7,0.164,352495.1,352495.1,26068,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289623,369327.00
04/10/2016 08:00,2,0.693,ACTIVE,212.61,345.06,59.981,1460289604,"201051344001025","219011344069620",31.63,0.50,0,334.54,362.19,22.2,19.6,0.150,366152.0,366152.0,30589,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289624,369328.00
04/10/2016 08:00,2,0.721,ACTIVE,212.61,344.45,59.970,1460289604,"201051344000458","219011344069620",31.11,2.50,0,335.44,359.48,22.8,20.0,0.155,362923.5,362923.5,25990,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289625,369329.00
04/10/2016 08:00,2,0.703,ACTIVE,213.29,345.96,59.965,1460289604,"201051344000853","219011344069620",31.29,0.50,0,337.24,359.18,22.4,19.6,0.155,361418.5,361418.5,25583,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289626,369330.00
04/10/2016 08:00,2,0.645,ACTIVE,213.29,352.57,59.975,1460289604,"201051344000685","219011344069620",32.44,1.00,0,335.14,362.79,21.2,18.6,0.141,368172.1,368172.1,30408,0,0,0,L,1122011218,0,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289627,369331.00
04/10/2016 08:00,2,0.678,ACTIVE,213.29,345.36,59.959,1460289604,"201051344000917","219011344069620",31.49,2.50,0,334.54,355.28,21.6,19.0,0.141,365392.3,365392.3,30413,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289627,369332.00
04/10/2016 08:00,2,0.596,ACTIVE,213.06,354.37,59.970,1460289604,"201051344001145","219011344069620",32.70,1.00,0,335.44,364.29,19.7,17.1,0.137,370462.3,370462.3,30270,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289628,369333.00
04/10/2016 08:00,2,0.721,ACTIVE,213.06,345.36,59.970,1460289604,"201051344000651","219011344069620",31.55,0.00,0,335.74,355.88,23.1,20.3,0.155,362395.4,362395.4,30640,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289629,369334.00
04/10/2016 08:00,2,0.617,ACTIVE,211.48,343.85,59.965,1460289604,"274151322000088","219011344069620",30.02,3.00,0,335.14,349.26,18.8,16.2,0.115,615035.8,615035.8,19209,0,0,0,L,1151911521,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289630,369335.00
04/10/2016 08:00,2,0.271,ACTIVE,212.38,473.40,59.959,1460289604,"274151322000068","219011344069620",45.42,4.00,0,337.54,477.91,12.5,10.2,0.053,512928.5,512928.5,20548,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289631,369336.00
04/10/2016 08:00,2,0.693,ACTIVE,212.61,343.55,59.991,1460289604,"201051344001135","219011344069620",31.05,1.00,0,333.63,360.38,21.8,19.1,0.155,358811.7,358811.7,30598,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289632,369337.00
04/10/2016 08:00,2,0.684,ACTIVE,212.38,350.17,59.965,1460289604,"201051344000594","219011344069620",32.08,1.00,0,334.54,363.99,22.3,19.6,0.146,366170.4,366170.4,26022,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289633,369338.00
04/10/2016 08:00,2,0.717,ACTIVE,213.06,345.96,59.970,1460289604,"201051344001203","219011344069620",31.71,0.50,0,335.44,363.69,23.0,20.3,0.164,365339.4,365339.4,30593,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289634,369339.00
04/10/2016 08:00,2,0.623,ACTIVE,211.48,344.15,59.933,1460289604,"274151322000054","219011344069620",30.91,3.30,0,335.14,349.56,19.5,16.9,0.124,628617.1,628617.1,19235,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289635,369340.00
04/10/2016 08:00,2,0.627,ACTIVE,213.06,344.15,59.933,1460289604,"201051344000867","219011344069620",30.99,1.50,0,335.74,356.48,19.7,17.1,0.128,354515.5,354515.5,26024,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289636,369341.00
04/10/2016 08:00,2,0.795,ACTIVE,212.83,348.36,59.912,1460289604,"201051344001093","219011344069620",31.83,2.00,0,334.84,358.58,25.7,22.8,0.164,364311.6,364311.6,30467,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289637,369342.00
04/10/2016 08:00,2,0.660,ACTIVE,212.61,345.66,59.975,1460289604,"201051344000900","219011344069620",31.05,0.50,0,335.44,357.68,20.8,18.1,0.159,369808.7,369808.7,25420,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289638,369343.00
04/10/2016 08:00,2,0.658,ACTIVE,213.06,347.46,59.986,1460289604,"201051344000648","219011344069620",31.97,0.00,0,336.64,360.99,21.4,18.7,0.137,362326.5,362326.5,25723,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289639,369344.00
04/10/2016 08:00,2,0.719,ACTIVE,212.83,345.06,59.970,1460289604,"201051344000569","219011344069620",31.49,1.00,0,335.74,359.48,22.9,20.2,0.159,371026.1,371026.1,25354,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289640,369345.00
04/10/2016 08:00,2,0.691,ACTIVE,212.83,345.36,59.970,1460289604,"201051344000983","219011344069620",31.57,1.00,0,335.44,357.68,22.1,19.4,0.159,362589.9,362589.9,25823,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289641,369346.00
04/10/2016 08:00,2,0.678,ACTIVE,213.06,345.06,59.991,1460289604,"201051344001158","219011344069620",31.51,0.00,0,335.14,355.58,21.7,19.0,0.155,357612.9,357612.9,26077,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289642,369347.00
04/10/2016 08:00,2,0.730,ACTIVE,213.29,346.56,59.975,1460289604,"201051344000576","219011344069620",31.45,0.50,0,336.64,359.18,23.3,20.5,0.155,364240.5,364240.5,25493,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289642,369348.00
04/10/2016 08:00,2,0.611,ACTIVE,211.93,340.25,59.954,1460289604,"274151322000087","219011344069620",30.61,3.70,0,335.74,349.26,19.0,16.4,0.102,602888.7,602888.7,19306,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460289643,369349.00
04/10/2016 08:15,2,1.055,ACTIVE,213.74,356.48,60.007,1460290503,"201051344000645","219011344069620",32.38,2.00,0,338.14,399.46,34.6,31.5,0.256,363785.4,363785.4,25639,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290504,369350.00
04/10/2016 08:15,2,1.047,ACTIVE,211.93,344.45,59.970,1460290503,"274151322000085","219011344069620",31.13,3.30,0,333.63,356.78,33.1,30.0,0.212,631477.2,631477.2,19247,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290505,369351.00
04/10/2016 08:15,2,0.988,ACTIVE,213.51,353.77,59.965,1460290503,"201051344000633","219011344069620",32.14,1.50,0,335.74,370.00,32.2,29.2,0.247,354782.9,354782.9,26095,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290506,369352.00
04/10/2016 08:15,2,1.148,ACTIVE,213.51,354.67,59.970,1460290503,"201051344000469","219011344069620",32.12,1.00,0,334.54,373.31,37.4,34.2,0.287,356004.2,356004.2,26044,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290507,369353.00
04/10/2016 08:15,2,1.094,ACTIVE,212.38,350.17,59.975,1460290503,"201051344000646","219011344069620",31.67,2.00,0,334.84,369.10,35.1,31.9,0.274,360444.2,360444.2,30602,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290508,369354.00
04/10/2016 08:15,2,1.068,ACTIVE,211.48,348.96,59.928,1460290503,"274151322000052","219011344069620",31.19,3.70,0,331.83,358.88,33.8,30.7,0.225,640581.3,640581.3,19469,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290509,369355.00
04/10/2016 08:15,2,1.047,ACTIVE,213.06,350.17,59.922,1460290503,"201051344000585","219011344069620",31.73,2.50,0,335.14,367.00,33.7,30.6,0.261,366152.5,366152.5,30609,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290510,369356.00
04/10/2016 08:15,2,1.129,ACTIVE,212.61,350.17,59.965,1460290503,"201051344001230","219011344069620",31.73,2.00,0,334.54,367.90,36.2,33.1,0.283,364293.1,364293.1,30399,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290510,369357.00
04/10/2016 08:15,2,1.113,ACTIVE,213.29,349.86,59.970,1460290503,"201051344000582","219011344069620",31.63,1.50,0,335.44,369.70,35.7,32.5,0.261,357846.9,357846.9,30577,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290511,369358.00
04/10/2016 08:15,2,1.170,ACTIVE,212.38,355.88,59.975,1460290503,"201051344000955","219011344069620",32.24,2.50,0,334.84,372.11,38.2,35.0,0.292,369335.4,369335.4,30512,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290512,369359.00
04/10/2016 08:15,2,0.686,ACTIVE,211.70,445.75,59.965,1460290503,"274151322000094","219011344069620",42.04,4.00,0,337.24,458.37,29.2,26.2,0.190,513275.3,513275.3,20345,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290513,369360.00
04/10/2016 08:15,2,1.145,ACTIVE,213.29,352.87,59.970,1460290503,"201051344000579","219011344069620",32.05,2.00,0,336.04,373.31,37.1,33.9,0.283,369386.0,369386.0,6118,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290514,369361.00
04/10/2016 08:15,2,1.193,ACTIVE,212.61,350.77,60.012,1460290503,"201051344000890","219011344069620",31.81,2.50,0,334.84,371.51,38.5,35.2,0.287,366434.6,366434.6,30538,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290515,369362.00
04/10/2016 08:15,2,1.047,ACTIVE,212.83,364.59,60.018,1460290503,"201051344000438","219011344069620",33.28,1.50,0,335.44,379.62,35.3,32.2,0.265,368632.3,368632.3,30538,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290516,369363.00
04/10/2016 08:15,2,1.166,ACTIVE,212.83,350.17,59.965,1460290503,"201051344000417","219011344069620",31.67,2.00,0,334.24,368.50,37.5,34.3,0.283,361887.8,361887.8,30692,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290517,369364.00
04/10/2016 08:15,2,0.850,ACTIVE,211.93,351.07,59.975,1460290503,"274151322000083","219011344069620",31.99,3.30,0,333.63,360.38,27.6,24.7,0.186,634869.8,634869.8,19523,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290518,369365.00
04/10/2016 08:15,2,1.143,ACTIVE,212.61,351.07,59.944,1460290503,"274151322000076","219011344069620",32.07,4.00,0,334.54,367.30,37.1,33.9,0.252,675329.1,675329.1,19531,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290519,369366.00
04/10/2016 08:15,2,1.025,ACTIVE,213.06,356.48,59.975,1460290503,"201051344000868","219011344069620",32.42,1.50,0,335.44,370.30,33.7,30.6,0.252,355177.1,355177.1,25777,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290519,369367.00
04/10/2016 08:15,2,0.871,ACTIVE,211.70,357.08,59.949,1460290503,"274151322000095","219011344069620",32.66,3.00,0,333.63,366.40,28.8,25.8,0.181,668407.3,668407.3,19428,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290520,369368.00
04/10/2016 08:15,2,1.152,ACTIVE,213.06,351.67,59.975,1460290503,"201051344000988","219011344069620",31.57,2.00,0,335.44,370.00,36.9,33.7,0.292,352501.7,352501.7,26069,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290521,369369.00
04/10/2016 08:15,2,1.109,ACTIVE,212.61,351.97,59.975,1460290503,"201051344001025","219011344069620",31.97,2.00,0,334.84,369.10,36.0,32.8,0.274,366158.5,366158.5,30590,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290522,369370.00
04/10/2016 08:15,2,1.117,ACTIVE,213.06,353.17,59.981,1460290503,"201051344000458","219011344069620",32.05,3.30,0,335.44,370.00,36.3,33.1,0.283,362930.1,362930.1,25991,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290523,369371.00
04/10/2016 08:15,2,1.119,ACTIVE,213.74,353.47,59.981,1460290503,"201051344000853","219011344069620",32.07,1.50,0,337.54,371.21,36.4,33.2,0.274,361425.1,361425.1,25584,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290524,369372.00
04/10/2016 08:15,2,1.023,ACTIVE,212.83,359.78,59.975,1460290503,"201051344000685","219011344069620",32.80,2.00,0,337.54,374.51,34.0,30.9,0.265,368178.2,368178.2,30409,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290525,369373.00
04/10/2016 08:15,2,1.096,ACTIVE,212.61,351.67,59.975,1460290503,"201051344000917","219011344069620",31.81,3.30,0,335.44,369.10,35.3,32.2,0.265,365398.6,365398.6,30414,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290526,369374.00
04/10/2016 08:15,2,0.957,ACTIVE,212.61,362.79,59.981,1460290503,"201051344001145","219011344069620",33.14,2.00,0,336.64,376.92,32.2,29.1,0.243,370468.0,370468.0,30271,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290527,369375.00
04/10/2016 08:15,2,1.143,ACTIVE,212.61,351.97,59.975,1460290503,"201051344000651","219011344069620",31.95,1.00,0,335.44,368.20,37.0,33.8,0.278,362402.1,362402.1,30641,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290528,369376.00
04/10/2016 08:15,2,1.043,ACTIVE,211.25,344.76,59.991,1460290503,"274151322000088","219011344069620",30.81,3.70,0,332.73,356.48,32.5,29.5,0.217,615041.5,615041.5,19210,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290529,369377.00
04/10/2016 08:15,2,0.750,ACTIVE,212.38,400.66,59.986,1460290503,"274151322000068","219011344069620",37.77,6.30,0,334.24,478.21,28.8,25.9,0.150,512933.8,512933.8,20549,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290530,369378.00
04/10/2016 08:15,2,1.107,ACTIVE,212.38,350.17,59.970,1460290503,"201051344001135","219011344069620",31.75,2.00,0,335.44,369.70,35.7,32.5,0.274,358818.1,358818.1,30599,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290531,369379.00
04/10/2016 08:15,2,1.066,ACTIVE,212.38,360.38,59.975,1460290503,"201051344000594","219011344069620",32.78,2.00,0,334.54,373.91,35.5,32.3,0.265,366176.8,366176.8,26023,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290531,369380.00
04/10/2016 08:15,2,1.150,ACTIVE,212.83,351.67,59.986,1460290503,"201051344001203","219011344069620",31.93,2.00,0,336.64,372.11,37.2,34.0,0.292,365346.2,365346.2,30594,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290532,369381.00
04/10/2016 08:15,2,1.059,ACTIVE,211.25,349.56,59.981,1460290503,"274151322000054","219011344069620",31.25,4.00,0,332.43,358.28,33.4,30.3,0.230,628623.0,628623.0,19236,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290533,369382.00
04/10/2016 08:15,2,0.980,ACTIVE,213.06,351.67,59.970,1460290503,"201051344000867","219011344069620",32.03,2.50,0,335.74,369.40,31.9,28.8,0.234,354521.2,354521.2,26025,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290535,369383.00
04/10/2016 08:15,2,1.225,ACTIVE,212.61,356.78,59.981,1460290503,"201051344001093","219011344069620",32.30,3.30,0,335.14,372.41,40.1,36.8,0.287,364319.0,364319.0,30468,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290536,369384.00
04/10/2016 08:15,2,1.105,ACTIVE,213.06,350.17,60.018,1460290503,"201051344000900","219011344069620",31.61,1.00,0,336.04,369.40,35.4,32.2,0.283,369814.9,369814.9,25421,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290537,369385.00
04/10/2016 08:15,2,1.020,ACTIVE,213.29,357.98,59.981,1460290503,"201051344000648","219011344069620",32.70,1.00,0,336.64,372.41,33.9,30.7,0.247,362332.6,362332.6,25724,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290538,369386.00
04/10/2016 08:15,2,1.137,ACTIVE,213.29,353.47,59.981,1460290503,"201051344000569","219011344069620",32.01,2.00,0,335.74,370.00,36.9,33.7,0.283,371032.8,371032.8,25355,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290539,369387.00
04/10/2016 08:15,2,1.111,ACTIVE,213.06,354.37,59.986,1460290503,"201051344000983","219011344069620",32.08,2.00,0,336.34,370.60,36.2,33.0,0.287,362596.3,362596.3,25824,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290540,369388.00
04/10/2016 08:15,2,1.109,ACTIVE,213.29,352.27,59.986,1460290503,"201051344001158","219011344069620",31.89,1.00,0,336.04,369.10,35.9,32.7,0.287,357619.3,357619.3,26078,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290541,369389.00
04/10/2016 08:15,2,1.160,ACTIVE,213.51,351.07,59.933,1460290503,"201051344000576","219011344069620",31.77,1.50,0,336.34,370.30,37.3,34.1,0.274,364247.2,364247.2,25494,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290542,369390.00
04/10/2016 08:15,2,1.033,ACTIVE,211.93,343.25,59.975,1460290503,"274151322000087","219011344069620",31.15,4.50,0,332.73,356.78,32.6,29.5,0.203,602894.3,602894.3,19307,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460290543,369391.00
04/10/2016 08:30,2,1.580,ACTIVE,213.96,356.78,59.970,1460291404,"201051344000645","219011344069620",31.99,3.30,0,339.34,383.23,51.2,47.5,0.398,363795.2,363795.2,25640,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291405,369392.00
04/10/2016 08:30,2,1.518,ACTIVE,211.93,351.67,59.975,1460291404,"274151322000085","219011344069620",31.37,4.50,0,336.04,365.19,48.2,44.6,0.323,631486.5,631486.5,19248,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291406,369393.00
04/10/2016 08:30,2,1.447,ACTIVE,213.96,360.69,59.996,1460291404,"201051344000633","219011344069620",32.44,2.50,0,337.54,384.13,47.6,44.0,0.384,354792.0,354792.0,26096,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291407,369394.00
04/10/2016 08:30,2,1.643,ACTIVE,213.96,357.38,59.975,1460291404,"201051344000469","219011344069620",31.93,2.00,0,338.44,382.33,53.1,49.4,0.424,356014.7,356014.7,26045,0,0,0,L,1122011218,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291407,369395.00
04/10/2016 08:30,2,1.545,ACTIVE,213.06,358.28,59.996,1460291404,"201051344000646","219011344069620",32.08,3.00,0,335.44,380.22,50.2,46.6,0.402,360454.0,360454.0,30603,0,0,0,L,1122011218,0,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291408,369396.00
04/10/2016 08:30,2,1.529,ACTIVE,211.93,358.58,59.944,1460291404,"274151322000052","219011344069620",31.71,5.00,0,335.44,367.90,49.1,45.5,0.340,640590.9,640590.9,19470,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291409,369397.00
04/10/2016 08:30,2,1.500,ACTIVE,213.51,357.08,59.959,1460291404,"201051344000585","219011344069620",32.08,3.70,0,335.74,379.02,48.7,45.1,0.384,366161.9,366161.9,30610,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291410,369398.00
04/10/2016 08:30,2,1.592,ACTIVE,213.29,358.28,59.981,1460291404,"201051344001230","219011344069620",32.12,3.30,0,335.44,380.22,51.9,48.1,0.407,364303.3,364303.3,30400,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291411,369399.00
04/10/2016 08:30,2,1.584,ACTIVE,213.96,355.28,59.981,1460291404,"201051344000582","219011344069620",31.71,2.50,0,336.34,378.12,50.9,47.2,0.384,357856.9,357856.9,30578,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291412,369400.00
04/10/2016 08:30,2,1.668,ACTIVE,212.83,357.08,59.965,1460291404,"201051344000955","219011344069620",31.97,3.30,0,336.04,382.93,54.0,50.2,0.433,369346.0,369346.0,30513,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291413,369401.00
04/10/2016 08:30,2,0.998,ACTIVE,212.16,454.16,59.970,1460291404,"274151322000094","219011344069620",43.04,6.30,0,334.54,468.89,44.2,40.7,0.292,513283.5,513283.5,20346,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291414,369402.00
04/10/2016 08:30,2,1.613,ACTIVE,213.96,358.28,60.002,1460291404,"201051344000579","219011344069620",32.12,3.30,0,338.74,383.23,52.5,48.7,0.424,369396.3,369396.3,6119,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291415,369403.00
04/10/2016 08:30,2,1.660,ACTIVE,213.06,358.28,59.975,1460291404,"201051344000890","219011344069620",32.08,3.30,0,334.84,381.12,54.0,50.2,0.411,366445.2,366445.2,30539,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291416,369404.00
04/10/2016 08:30,2,1.531,ACTIVE,213.51,366.70,59.970,1460291404,"201051344000438","219011344069620",33.12,3.00,0,336.34,388.34,51.4,47.7,0.398,368642.2,368642.2,30539,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291417,369405.00
04/10/2016 08:30,2,1.615,ACTIVE,213.51,358.58,59.970,1460291404,"201051344000417","219011344069620",32.08,3.30,0,336.34,378.42,52.5,48.7,0.415,361898.1,361898.1,30693,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291418,369406.00
04/10/2016 08:30,2,1.260,ACTIVE,211.93,358.58,59.965,1460291404,"274151322000083","219011344069620",32.48,4.00,0,337.24,370.90,41.4,38.1,0.274,634877.6,634877.6,19524,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291418,369407.00
04/10/2016 08:30,2,1.658,ACTIVE,212.61,354.37,59.975,1460291404,"274151322000076","219011344069620",32.22,5.50,0,336.94,376.92,54.1,50.3,0.376,675339.5,675339.5,19532,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291419,369408.00
04/10/2016 08:30,2,1.518,ACTIVE,213.51,360.38,60.007,1460291404,"201051344000868","219011344069620",32.42,2.50,0,337.24,382.03,49.9,46.2,0.393,355186.7,355186.7,25778,0,0,0,L,1122011218,0,121.78,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291420,369409.00
04/10/2016 08:30,2,1.312,ACTIVE,211.93,367.90,59.981,1460291404,"274151322000095","219011344069620",33.12,4.00,0,336.64,378.42,44.1,40.7,0.287,668415.5,668415.5,19429,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291421,369410.00
04/10/2016 08:30,2,1.633,ACTIVE,213.74,358.58,59.975,1460291404,"201051344000988","219011344069620",32.05,3.00,0,336.64,382.33,53.0,49.2,0.433,352512.0,352512.0,26070,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291422,369411.00
