ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 08:30,2,1.584,ACTIVE,213.29,355.88,59.933,1460291404,"201051344001025","219011344069620",31.99,3.00,0,336.04,380.22,51.4,47.7,0.402,366168.5,366168.5,30591,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291423,369412.00
04/10/2016 08:30,2,1.611,ACTIVE,213.74,355.58,59.975,1460291404,"201051344000458","219011344069620",31.87,3.70,0,338.74,380.22,52.0,48.3,0.429,362940.2,362940.2,25992,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291424,369413.00
04/10/2016 08:30,2,1.609,ACTIVE,214.41,356.78,59.970,1460291404,"201051344000853","219011344069620",32.03,2.50,0,338.44,383.53,52.2,48.5,0.424,361435.2,361435.2,25585,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291425,369414.00
04/10/2016 08:30,2,1.514,ACTIVE,213.51,362.79,59.954,1460291404,"201051344000685","219011344069620",32.58,3.00,0,338.44,383.53,50.0,46.4,0.411,368187.8,368187.8,30410,0,0,0,L,1122011218,0,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291426,369415.00
04/10/2016 08:30,2,1.566,ACTIVE,213.51,355.88,59.965,1460291404,"201051344000917","219011344069620",31.89,4.00,0,336.34,378.72,50.6,46.9,0.402,365408.5,365408.5,30415,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291427,369416.00
04/10/2016 08:30,2,1.412,ACTIVE,213.29,366.40,60.012,1460291404,"201051344001145","219011344069620",33.12,3.00,0,338.74,387.14,47.4,43.8,0.380,370477.0,370477.0,30272,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291427,369417.00
04/10/2016 08:30,2,1.631,ACTIVE,213.51,355.58,59.965,1460291404,"201051344000651","219011344069620",31.87,2.50,0,337.24,378.72,52.6,48.9,0.411,362412.4,362412.4,30642,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291428,369418.00
04/10/2016 08:30,2,1.506,ACTIVE,211.25,345.66,59.965,1460291404,"274151322000088","219011344069620",31.39,5.50,0,335.44,364.29,47.9,44.3,0.309,615050.7,615050.7,19211,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291429,369419.00
04/10/2016 08:30,2,1.014,ACTIVE,212.61,453.56,59.970,1460291404,"274151322000068","219011344069620",42.86,8.00,0,338.74,481.51,44.0,40.5,0.287,512942.3,512942.3,20550,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291430,369420.00
04/10/2016 08:30,2,1.578,ACTIVE,213.06,356.18,59.981,1460291404,"201051344001135","219011344069620",31.91,3.30,0,336.34,380.52,51.0,47.3,0.411,358828.0,358828.0,30600,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291431,369421.00
04/10/2016 08:30,2,1.588,ACTIVE,213.06,360.99,59.970,1460291404,"201051344000594","219011344069620",32.38,3.00,0,338.14,383.53,52.1,48.4,0.411,366186.8,366186.8,26024,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291432,369422.00
04/10/2016 08:30,2,1.646,ACTIVE,213.51,355.58,60.002,1460291404,"201051344001203","219011344069620",31.89,3.00,0,336.64,382.03,53.2,49.4,0.429,365356.5,365356.5,30595,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291433,369423.00
04/10/2016 08:30,2,1.535,ACTIVE,211.70,348.96,59.970,1460291404,"274151322000054","219011344069620",31.47,6.00,0,336.04,366.70,49.0,45.3,0.327,628632.4,628632.4,19237,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291434,369424.00
04/10/2016 08:30,2,1.441,ACTIVE,213.51,358.58,59.975,1460291404,"201051344000867","219011344069620",32.36,3.30,0,338.74,380.82,47.3,43.7,0.367,354530.1,354530.1,26026,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291435,369425.00
04/10/2016 08:30,2,1.723,ACTIVE,213.29,358.28,59.970,1460291404,"201051344001093","219011344069620",32.03,4.00,0,333.63,383.23,55.9,52.1,0.429,364330.0,364330.0,30469,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291436,369426.00
04/10/2016 08:30,2,1.592,ACTIVE,213.51,358.58,59.975,1460291404,"201051344000900","219011344069620",32.07,2.50,0,336.34,382.03,51.8,48.0,0.420,369824.8,369824.8,25422,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291437,369427.00
04/10/2016 08:30,2,1.488,ACTIVE,213.74,363.99,59.986,1460291404,"201051344000648","219011344069620",32.84,1.50,0,337.54,384.13,49.6,45.9,0.389,362342.0,362342.0,25725,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291438,369428.00
04/10/2016 08:30,2,1.639,ACTIVE,213.51,356.18,59.975,1460291404,"201051344000569","219011344069620",31.83,3.00,0,337.54,382.33,52.9,49.1,0.424,371043.1,371043.1,25356,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291439,369429.00
04/10/2016 08:30,2,1.609,ACTIVE,213.74,357.08,59.981,1460291404,"201051344000983","219011344069620",31.95,3.00,0,339.34,381.73,52.1,48.4,0.433,362606.4,362606.4,25825,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291440,369430.00
04/10/2016 08:30,2,1.631,ACTIVE,213.96,355.88,59.986,1460291404,"201051344001158","219011344069620",31.45,2.00,0,339.04,379.92,52.0,48.3,0.429,357629.3,357629.3,26079,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291440,369431.00
04/10/2016 08:30,2,1.643,ACTIVE,213.96,357.98,59.970,1460291404,"201051344000576","219011344069620",32.01,2.00,0,338.14,383.23,53.3,49.5,0.415,364257.6,364257.6,25495,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291441,369432.00
04/10/2016 08:30,2,1.516,ACTIVE,211.93,348.96,59.965,1460291404,"274151322000087","219011344069620",31.13,6.00,0,336.04,363.69,47.7,44.1,0.318,602903.4,602903.4,19308,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460291442,369433.00
04/10/2016 08:45,2,2.242,ACTIVE,214.64,362.19,59.975,1460292303,"201051344000645","219011344069620",31.77,3.70,0,336.94,392.55,72.2,67.7,0.566,363809.6,363809.6,25641,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292304,369434.00
04/10/2016 08:45,2,2.127,ACTIVE,211.93,349.86,59.975,1460292303,"274151322000085","219011344069620",31.13,6.00,0,335.74,374.81,67.0,62.8,0.464,631499.9,631499.9,19249,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292305,369435.00
04/10/2016 08:45,2,2.135,ACTIVE,214.41,361.59,60.028,1460292303,"201051344000633","219011344069620",32.07,3.30,0,337.84,393.75,69.3,65.0,0.570,354805.6,354805.6,26097,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292306,369436.00
04/10/2016 08:45,2,2.254,ACTIVE,214.64,360.69,59.959,1460292303,"201051344000469","219011344069620",31.99,2.50,0,336.34,395.85,73.1,68.6,0.579,356029.4,356029.4,26046,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292307,369437.00
04/10/2016 08:45,2,2.119,ACTIVE,213.29,364.29,59.970,1460292303,"201051344000646","219011344069620",32.30,4.00,0,337.84,392.25,69.3,65.0,0.575,360467.9,360467.9,30604,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292308,369438.00
04/10/2016 08:45,2,2.150,ACTIVE,211.70,364.29,59.970,1460292303,"274151322000052","219011344069620",31.43,7.00,0,336.34,376.92,68.4,64.1,0.468,640604.5,640604.5,19471,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292309,369439.00
04/10/2016 08:45,2,2.084,ACTIVE,213.74,363.99,59.981,1460292303,"201051344000585","219011344069620",32.18,4.50,0,337.84,392.85,68.0,63.7,0.561,366175.5,366175.5,30611,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292310,369440.00
04/10/2016 08:45,2,2.191,ACTIVE,213.29,363.39,59.981,1460292303,"201051344001230","219011344069620",32.16,5.00,0,337.24,394.35,71.4,67.0,0.583,364317.6,364317.6,30401,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292311,369441.00
04/10/2016 08:45,2,2.172,ACTIVE,213.96,362.49,59.944,1460292303,"201051344000582","219011344069620",31.85,3.70,0,337.84,393.45,70.1,65.7,0.548,357870.9,357870.9,30579,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292311,369442.00
04/10/2016 08:45,2,2.264,ACTIVE,212.83,364.89,60.007,1460292303,"201051344000955","219011344069620",32.24,4.00,0,338.74,394.35,73.9,69.4,0.614,369361.0,369361.0,30514,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292312,369443.00
04/10/2016 08:45,2,1.395,ACTIVE,211.93,467.99,59.981,1460292303,"274151322000094","219011344069620",43.16,7.70,0,422.30,479.71,61.0,56.9,0.420,513295.7,513295.7,20347,0,0,0,L,1151911521,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292313,369444.00
04/10/2016 08:45,2,2.189,ACTIVE,214.64,367.00,59.986,1460292303,"201051344000579","219011344069620",32.56,3.70,0,337.54,393.45,72.2,67.8,0.592,369410.9,369410.9,6120,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292314,369445.00
04/10/2016 08:45,2,2.279,ACTIVE,213.06,361.29,59.981,1460292303,"201051344000890","219011344069620",31.83,5.00,0,338.74,393.75,73.5,69.1,0.583,366460.1,366460.1,30540,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292315,369446.00
04/10/2016 08:45,2,2.223,ACTIVE,213.51,365.80,59.959,1460292303,"201051344000438","219011344069620",32.38,3.70,0,341.15,396.75,72.9,68.5,0.597,368656.7,368656.7,30540,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292316,369447.00
04/10/2016 08:45,2,2.219,ACTIVE,213.51,360.99,59.959,1460292303,"201051344000417","219011344069620",31.89,4.50,0,338.14,392.55,71.7,67.2,0.592,361912.6,361912.6,30694,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292318,369448.00
04/10/2016 08:45,2,1.914,ACTIVE,212.16,367.90,59.986,1460292303,"274151322000083","219011344069620",32.32,6.30,0,335.14,380.22,62.7,58.6,0.438,634889.5,634889.5,19525,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292318,369449.00
04/10/2016 08:45,2,2.289,ACTIVE,212.61,366.10,59.986,1460292303,"274151322000076","219011344069620",32.50,7.00,0,340.85,385.63,75.4,70.8,0.539,675354.7,675354.7,19533,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292319,369450.00
04/10/2016 08:45,2,2.223,ACTIVE,214.19,360.69,60.018,1460292303,"201051344000868","219011344069620",31.93,3.30,0,337.84,396.15,71.9,67.5,0.570,355200.9,355200.9,25779,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292320,369451.00
04/10/2016 08:45,2,1.980,ACTIVE,211.48,364.29,60.028,1460292303,"274151322000095","219011344069620",33.22,6.30,0,334.84,390.74,66.6,62.3,0.442,668428.3,668428.3,19430,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292321,369452.00
04/10/2016 08:45,2,2.271,ACTIVE,214.41,363.99,59.928,1460292303,"201051344000988","219011344069620",31.85,3.70,0,334.54,392.25,73.3,68.8,0.605,352526.8,352526.8,26071,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292322,369453.00
04/10/2016 08:45,2,2.205,ACTIVE,213.51,360.08,60.012,1460292303,"201051344001025","219011344069620",31.63,4.50,0,338.44,391.94,70.7,66.3,0.570,366182.8,366182.8,30592,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292323,369454.00
04/10/2016 08:45,2,2.209,ACTIVE,214.41,362.19,59.975,1460292303,"201051344000458","219011344069620",32.07,5.00,0,336.34,393.75,71.8,67.4,0.592,362954.6,362954.6,25993,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292324,369455.00
04/10/2016 08:45,2,2.221,ACTIVE,214.64,363.09,60.039,1460292303,"201051344000853","219011344069620",32.08,3.30,0,338.14,393.45,72.2,67.7,0.592,361449.8,361449.8,25586,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292325,369456.00
04/10/2016 08:45,2,2.203,ACTIVE,213.51,361.89,59.975,1460292303,"201051344000685","219011344069620",31.89,4.00,0,339.65,395.55,71.2,66.8,0.601,368201.9,368201.9,30411,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292326,369457.00
04/10/2016 08:45,2,2.152,ACTIVE,213.74,362.49,59.938,1460292303,"201051344000917","219011344069620",31.89,5.50,0,336.64,393.45,69.5,65.2,0.566,365422.5,365422.5,30416,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292327,369458.00
04/10/2016 08:45,2,2.059,ACTIVE,213.51,366.70,60.034,1460292303,"201051344001145","219011344069620",32.70,4.00,0,346.26,396.45,68.3,64.0,0.561,370490.5,370490.5,30273,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292328,369459.00
04/10/2016 08:45,2,2.240,ACTIVE,213.96,361.29,59.954,1460292303,"201051344000651","219011344069620",31.73,3.70,0,337.54,394.95,72.0,67.6,0.583,362426.9,362426.9,30643,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292329,369460.00
04/10/2016 08:45,2,2.098,ACTIVE,211.70,356.78,59.975,1460292303,"274151322000088","219011344069620",31.53,6.70,0,335.14,374.21,66.9,62.7,0.451,615064.0,615064.0,19212,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292329,369461.00
04/10/2016 08:45,2,1.436,ACTIVE,212.83,451.16,59.981,1460292303,"274151322000068","219011344069620",42.44,9.30,0,422.60,483.92,61.2,57.2,0.424,512954.5,512954.5,20551,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292330,369462.00
04/10/2016 08:45,2,2.158,ACTIVE,213.29,363.39,59.975,1460292303,"201051344001135","219011344069620",32.18,4.50,0,339.04,391.94,70.3,66.0,0.583,358842.1,358842.1,30601,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292331,369463.00
04/10/2016 08:45,2,2.248,ACTIVE,213.51,363.09,59.970,1460292303,"201051344000594","219011344069620",32.05,3.70,0,339.65,395.25,72.9,68.5,0.583,366201.3,366201.3,26025,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292332,369464.00
04/10/2016 08:45,2,2.238,ACTIVE,213.96,363.69,59.996,1460292303,"201051344001203","219011344069620",32.22,4.00,0,338.44,394.95,73.0,68.6,0.601,365371.2,365371.2,30596,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292333,369465.00
04/10/2016 08:45,2,2.143,ACTIVE,212.16,355.28,59.949,1460292303,"274151322000054","219011344069620",31.49,7.00,0,336.34,376.92,68.2,63.9,0.460,628646.0,628646.0,19238,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292334,369466.00
04/10/2016 08:45,2,2.113,ACTIVE,214.19,363.99,60.023,1460292303,"201051344000867","219011344069620",32.44,4.00,0,342.65,396.75,69.5,65.1,0.557,354543.6,354543.6,26027,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292335,369467.00
04/10/2016 08:45,2,2.322,ACTIVE,213.74,364.59,59.975,1460292303,"201051344001093","219011344069620",32.08,5.00,0,338.44,397.66,75.4,70.9,0.588,364345.3,364345.3,30470,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292336,369468.00
04/10/2016 08:45,2,2.215,ACTIVE,214.19,363.39,59.949,1460292303,"201051344000900","219011344069620",32.22,3.30,0,336.64,394.95,72.3,67.9,0.588,369839.2,369839.2,25423,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292337,369469.00
04/10/2016 08:45,2,2.148,ACTIVE,214.41,367.00,59.981,1460292303,"201051344000648","219011344069620",32.58,2.50,0,338.74,396.15,70.8,66.4,0.566,362355.9,362355.9,25726,0,0,0,L,1122011218,0,122.01,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292338,369470.00
04/10/2016 08:45,2,2.207,ACTIVE,214.64,366.70,59.944,1460292303,"201051344000569","219011344069620",32.52,3.70,0,336.64,395.25,72.7,68.2,0.592,371057.6,371057.6,25357,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292339,369471.00
04/10/2016 08:45,2,2.209,ACTIVE,214.64,364.89,59.981,1460292303,"201051344000983","219011344069620",32.18,3.70,0,336.34,396.45,72.0,67.6,0.592,362620.8,362620.8,25826,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292340,369472.00
04/10/2016 08:45,2,2.211,ACTIVE,214.64,363.09,60.018,1460292303,"201051344001158","219011344069620",32.14,3.30,0,335.74,392.25,72.0,67.6,0.592,357643.7,357643.7,26080,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292340,369473.00
04/10/2016 08:45,2,2.246,ACTIVE,214.87,364.89,59.944,1460292303,"201051344000576","219011344069620",32.22,3.00,0,336.64,393.75,73.3,68.8,0.583,364272.3,364272.3,25496,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292341,369474.00
04/10/2016 08:45,2,2.105,ACTIVE,212.16,348.36,59.981,1460292303,"274151322000087","219011344069620",31.19,7.30,0,336.64,374.21,66.5,62.2,0.446,602916.7,602916.7,19309,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460292342,369475.00
04/10/2016 09:00,2,2.957,ACTIVE,214.64,353.77,59.944,1460293203,"201051344000645","219011344069620",31.55,6.30,0,323.11,395.55,94.5,89.3,0.424,363829.1,363829.1,25642,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293204,369476.00
04/10/2016 09:00,2,2.793,ACTIVE,211.70,345.96,59.944,1460293203,"274151322000085","219011344069620",30.99,9.70,0,335.14,380.82,87.7,82.7,0.331,631517.9,631517.9,19250,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293205,369477.00
04/10/2016 09:00,2,2.863,ACTIVE,214.41,356.48,59.917,1460293203,"201051344000633","219011344069620",32.14,5.50,0,322.81,400.36,93.2,88.1,0.442,354824.6,354824.6,26098,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293206,369478.00
04/10/2016 09:00,2,2.906,ACTIVE,214.64,357.38,59.954,1460293203,"201051344000469","219011344069620",32.26,5.50,0,322.21,400.06,95.0,89.8,0.438,356049.0,356049.0,26047,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293207,369479.00
04/10/2016 09:00,2,2.795,ACTIVE,213.29,354.67,59.949,1460293203,"201051344000646","219011344069620",31.99,6.70,0,319.51,397.96,90.5,85.5,0.424,360486.5,360486.5,30605,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293208,369480.00
04/10/2016 09:00,2,2.799,ACTIVE,211.48,358.58,59.938,1460293203,"274151322000052","219011344069620",31.65,10.70,0,330.63,382.33,89.7,84.6,0.345,640622.9,640622.9,19472,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293209,369481.00
04/10/2016 09:00,2,2.732,ACTIVE,213.96,355.58,59.954,1460293203,"201051344000585","219011344069620",32.16,7.30,0,336.64,397.35,89.1,84.0,0.411,366193.7,366193.7,30612,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293210,369482.00
04/10/2016 09:00,2,2.842,ACTIVE,213.29,356.48,59.944,1460293203,"201051344001230","219011344069620",32.10,8.00,0,320.71,397.05,92.5,87.3,0.433,364336.6,364336.6,30402,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293211,369483.00
04/10/2016 09:00,2,2.781,ACTIVE,214.19,356.18,59.959,1460293203,"201051344000582","219011344069620",32.22,6.00,0,320.71,399.76,90.7,85.7,0.407,357889.6,357889.6,30580,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293211,369484.00
04/10/2016 09:00,2,2.930,ACTIVE,213.06,355.28,59.954,1460293203,"201051344000955","219011344069620",32.14,7.30,0,321.31,398.56,95.4,90.2,0.451,369380.6,369380.6,30515,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293212,369485.00
04/10/2016 09:00,2,1.900,ACTIVE,211.48,452.06,59.954,1460293203,"274151322000094","219011344069620",41.96,10.70,0,425.31,490.53,80.8,76.1,0.314,513312.0,513312.0,20348,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293213,369486.00
04/10/2016 09:00,2,2.875,ACTIVE,214.64,356.48,59.965,1460293203,"201051344000579","219011344069620",32.28,6.70,0,327.62,399.46,94.0,88.9,0.429,369430.2,369430.2,6121,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293214,369487.00
04/10/2016 09:00,2,2.934,ACTIVE,213.06,354.67,59.949,1460293203,"201051344000890","219011344069620",31.97,8.00,0,322.51,397.96,95.0,89.8,0.424,366479.7,366479.7,30541,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293215,369488.00
04/10/2016 09:00,2,2.893,ACTIVE,213.74,357.98,59.954,1460293203,"201051344000438","219011344069620",32.38,7.70,0,323.11,400.36,95.0,89.8,0.442,368676.2,368676.2,30541,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293216,369489.00
04/10/2016 09:00,2,2.873,ACTIVE,213.51,352.57,59.949,1460293203,"201051344000417","219011344069620",31.83,7.30,0,321.01,397.96,92.6,87.5,0.433,361931.6,361931.6,30695,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293217,369490.00
04/10/2016 09:00,2,2.697,ACTIVE,211.48,356.48,59.933,1460293203,"274151322000083","219011344069620",31.77,9.70,0,335.14,383.53,86.7,81.8,0.336,634907.0,634907.0,19526,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293218,369491.00
04/10/2016 09:00,2,3.025,ACTIVE,212.38,358.88,59.944,1460293203,"274151322000076","219011344069620",32.12,11.30,0,337.84,388.34,98.5,93.2,0.384,675374.9,675374.9,19534,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293219,369492.00
04/10/2016 09:00,2,2.912,ACTIVE,214.19,353.47,59.944,1460293203,"201051344000868","219011344069620",31.89,6.00,0,322.21,399.76,94.1,88.9,0.429,355220.2,355220.2,25780,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293220,369493.00
04/10/2016 09:00,2,2.914,ACTIVE,211.48,360.99,59.933,1460293203,"274151322000095","219011344069620",32.22,10.00,0,335.74,390.14,95.1,89.9,0.358,668447.4,668447.4,19431,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293221,369494.00
04/10/2016 09:00,2,2.955,ACTIVE,214.64,355.58,59.938,1460293203,"201051344000988","219011344069620",31.85,6.30,0,321.01,399.16,95.2,90.0,0.446,352546.4,352546.4,26072,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293222,369495.00
04/10/2016 09:00,2,2.842,ACTIVE,213.74,353.17,59.954,1460293203,"201051344001025","219011344069620",32.01,7.30,0,321.91,399.46,92.1,87.0,0.420,366201.6,366201.6,30593,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293223,369496.00
04/10/2016 09:00,2,2.871,ACTIVE,214.41,355.58,59.949,1460293203,"201051344000458","219011344069620",32.14,7.30,0,321.61,399.46,93.5,88.3,0.442,362973.8,362973.8,25994,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293223,369497.00
04/10/2016 09:00,2,2.857,ACTIVE,214.87,358.58,59.959,1460293203,"201051344000853","219011344069620",32.54,5.50,0,330.63,398.86,94.2,89.0,0.438,361469.1,361469.1,25587,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293224,369498.00
04/10/2016 09:00,2,2.863,ACTIVE,213.51,355.88,59.949,1460293203,"201051344000685","219011344069620",32.12,7.00,0,323.11,400.06,93.2,88.0,0.442,368221.0,368221.0,30412,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293225,369499.00
04/10/2016 09:00,2,2.811,ACTIVE,213.96,353.47,59.933,1460293203,"201051344000917","219011344069620",31.89,8.50,0,322.21,397.96,90.8,85.7,0.415,365441.2,365441.2,30417,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293226,369500.00
04/10/2016 09:00,2,2.801,ACTIVE,213.51,354.97,59.949,1460293203,"201051344001145","219011344069620",32.07,7.00,0,323.41,399.46,91.0,85.9,0.420,370509.1,370509.1,30274,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293227,369501.00
04/10/2016 09:00,2,2.906,ACTIVE,213.96,351.37,59.928,1460293203,"201051344000651","219011344069620",31.73,7.30,0,322.81,400.36,93.3,88.2,0.424,362446.2,362446.2,30644,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293228,369502.00
04/10/2016 09:00,2,2.771,ACTIVE,211.25,346.86,59.949,1460293203,"274151322000088","219011344069620",31.13,9.70,0,333.33,380.52,87.4,82.4,0.318,615081.9,615081.9,19213,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293229,369503.00
04/10/2016 09:00,2,1.758,ACTIVE,212.16,463.18,59.949,1460293203,"274151322000068","219011344069620",43.81,11.70,0,425.01,491.73,79.5,74.8,0.557,512970.9,512970.9,20552,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293230,369504.00
04/10/2016 09:00,2,2.795,ACTIVE,213.51,355.28,59.954,1460293203,"201051344001135","219011344069620",32.12,7.00,0,323.11,398.56,91.0,85.9,0.420,358860.8,358860.8,30602,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293231,369505.00
04/10/2016 09:00,2,2.898,ACTIVE,213.29,354.67,59.928,1460293203,"201051344000594","219011344069620",32.01,6.70,0,323.72,400.66,93.9,88.7,0.424,366220.7,366220.7,26026,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293232,369506.00
04/10/2016 09:00,2,2.891,ACTIVE,213.74,353.17,59.944,1460293203,"201051344001203","219011344069620",31.93,7.30,0,323.72,400.66,93.5,88.3,0.429,365390.6,365390.6,30597,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293232,369507.00
04/10/2016 09:00,2,2.773,ACTIVE,211.48,345.06,59.944,1460293203,"274151322000054","219011344069620",31.39,11.30,0,334.24,381.73,88.1,83.1,0.336,628664.1,628664.1,19239,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293233,369508.00
04/10/2016 09:00,2,2.863,ACTIVE,214.19,354.67,59.944,1460293203,"201051344000867","219011344069620",32.03,7.30,0,323.41,400.06,93.0,87.8,0.424,354562.7,354562.7,26028,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293234,369509.00
04/10/2016 09:00,2,2.955,ACTIVE,213.74,352.87,59.944,1460293203,"201051344001093","219011344069620",31.83,7.70,0,321.91,399.46,95.2,90.0,0.429,364365.2,364365.2,30471,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293235,369510.00
04/10/2016 09:00,2,2.859,ACTIVE,214.19,356.48,59.938,1460293203,"201051344000900","219011344069620",32.20,6.00,0,324.32,400.96,93.3,88.2,0.433,369858.6,369858.6,25424,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293236,369511.00
04/10/2016 09:00,2,2.877,ACTIVE,214.41,353.47,59.933,1460293203,"201051344000648","219011344069620",31.97,5.50,0,326.12,400.96,93.2,88.0,0.424,362375.1,362375.1,25727,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293237,369512.00
04/10/2016 09:00,2,2.852,ACTIVE,214.64,357.08,59.949,1460293203,"201051344000569","219011344069620",32.30,6.00,0,324.32,401.86,93.3,88.1,0.429,371077.0,371077.0,25358,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293238,369513.00
04/10/2016 09:00,2,2.834,ACTIVE,214.41,357.08,59.944,1460293203,"201051344000983","219011344069620",32.22,6.00,0,326.72,401.56,92.6,87.4,0.438,362640.0,362640.0,25827,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293239,369514.00
04/10/2016 09:00,2,2.820,ACTIVE,214.64,356.78,59.949,1460293203,"201051344001158","219011344069620",32.24,6.00,0,326.12,399.16,92.1,87.0,0.424,357662.9,357662.9,26081,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293240,369515.00
04/10/2016 09:00,2,2.857,ACTIVE,214.87,357.68,59.949,1460293203,"201051344000576","219011344069620",32.38,6.30,0,326.72,397.66,93.8,88.6,0.424,364291.8,364291.8,25497,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293241,369516.00
04/10/2016 09:00,2,2.707,ACTIVE,211.70,351.97,59.938,1460293203,"274151322000087","219011344069620",31.23,11.70,0,334.24,379.92,85.6,80.7,0.327,602934.4,602934.4,19310,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460293242,369517.00
04/10/2016 09:15,2,3.576,ACTIVE,215.32,356.78,59.970,1460294103,"201051344000645","219011344069620",31.77,7.70,0,320.41,401.26,115.0,109.1,0.513,363852.1,363852.1,25643,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294104,369518.00
04/10/2016 09:15,2,3.396,ACTIVE,211.93,346.56,59.959,1460294103,"274151322000085","219011344069620",31.05,11.70,0,330.63,379.32,106.8,101.1,0.420,631539.1,631539.1,19251,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294105,369519.00
04/10/2016 09:15,2,3.516,ACTIVE,214.87,356.78,59.944,1460294103,"201051344000633","219011344069620",31.73,7.30,0,322.51,403.67,113.0,107.1,0.535,354847.2,354847.2,26099,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294106,369520.00
04/10/2016 09:15,2,3.516,ACTIVE,215.32,359.78,59.986,1460294103,"201051344000469","219011344069620",32.24,7.00,0,320.71,399.16,114.8,108.9,0.548,356072.0,356072.0,26048,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294107,369521.00
04/10/2016 09:15,2,3.414,ACTIVE,213.51,354.97,59.965,1460294103,"201051344000646","219011344069620",31.81,10.00,0,321.61,396.15,110.0,104.2,0.521,360508.4,360508.4,30606,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294108,369522.00
04/10/2016 09:15,2,3.436,ACTIVE,211.93,341.75,59.959,1460294103,"274151322000052","219011344069620",31.41,14.00,0,329.13,387.44,109.3,103.6,0.433,640644.6,640644.6,19473,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294108,369523.00
04/10/2016 09:15,2,3.393,ACTIVE,214.41,352.57,59.954,1460294103,"201051344000585","219011344069620",31.59,9.30,0,320.71,400.06,108.6,102.9,0.499,366215.3,366215.3,30613,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294109,369524.00
04/10/2016 09:15,2,3.498,ACTIVE,213.51,352.27,59.970,1460294103,"201051344001230","219011344069620",31.65,10.30,0,322.21,396.15,112.2,106.3,0.517,364358.9,364358.9,30403,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294110,369525.00
04/10/2016 09:15,2,3.428,ACTIVE,214.87,354.07,59.959,1460294103,"201051344000582","219011344069620",31.79,8.00,0,319.21,395.25,110.4,104.7,0.495,357911.6,357911.6,30581,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294111,369526.00
04/10/2016 09:15,2,3.551,ACTIVE,213.74,356.48,59.965,1460294103,"201051344000955","219011344069620",31.95,9.70,0,320.71,395.25,114.9,109.0,0.535,369403.6,369403.6,30516,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294112,369527.00
04/10/2016 09:15,2,2.232,ACTIVE,211.93,457.17,59.954,1460294103,"274151322000094","219011344069620",43.32,15.50,0,416.89,495.04,97.7,92.4,0.376,513331.2,513331.2,20349,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294113,369528.00
04/10/2016 09:15,2,3.498,ACTIVE,215.32,357.08,59.965,1460294103,"201051344000579","219011344069620",32.03,7.70,0,324.02,405.17,113.5,107.6,0.526,369452.9,369452.9,6122,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294114,369529.00
04/10/2016 09:15,2,3.531,ACTIVE,213.51,354.97,59.970,1460294103,"201051344000890","219011344069620",31.95,9.70,0,319.21,396.45,114.2,108.3,0.517,366502.5,366502.5,30542,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294115,369530.00
04/10/2016 09:15,2,3.537,ACTIVE,214.19,355.88,59.954,1460294103,"201051344000438","219011344069620",31.95,9.30,0,320.11,395.25,114.4,108.5,0.530,368699.0,368699.0,30542,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294116,369531.00
04/10/2016 09:15,2,3.496,ACTIVE,213.96,351.07,59.996,1460294103,"201051344000417","219011344069620",31.43,10.70,0,317.10,402.77,111.3,105.5,0.521,361953.9,361953.9,30696,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294117,369532.00
04/10/2016 09:15,2,3.352,ACTIVE,211.93,350.47,59.959,1460294103,"274151322000083","219011344069620",31.35,13.30,0,329.43,385.03,106.3,100.7,0.415,634928.1,634928.1,19527,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294118,369533.00
04/10/2016 09:15,2,3.662,ACTIVE,212.83,357.68,59.954,1460294103,"274151322000076","219011344069620",32.20,14.30,0,334.54,389.24,119.3,113.3,0.468,675398.6,675398.6,19535,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294119,369534.00
04/10/2016 09:15,2,3.551,ACTIVE,214.64,354.97,59.944,1460294103,"201051344000868","219011344069620",31.63,7.30,0,318.61,398.26,113.9,108.0,0.517,355243.0,355243.0,25781,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294120,369535.00
04/10/2016 09:15,2,3.580,ACTIVE,211.93,350.77,59.965,1460294103,"274151322000095","219011344069620",32.01,13.30,0,333.63,387.14,116.0,110.0,0.442,668470.4,668470.4,19432,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294120,369536.00
04/10/2016 09:15,2,3.586,ACTIVE,215.09,357.68,59.975,1460294103,"201051344000988","219011344069620",31.67,7.70,0,319.21,397.35,114.9,109.0,0.544,352569.4,352569.4,26073,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294121,369537.00
04/10/2016 09:15,2,3.447,ACTIVE,214.19,354.67,59.944,1460294103,"201051344001025","219011344069620",31.89,9.70,0,319.21,399.76,111.3,105.5,0.508,366223.9,366223.9,30594,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294122,369538.00
04/10/2016 09:15,2,3.486,ACTIVE,215.09,355.88,60.007,1460294103,"201051344000458","219011344069620",32.01,9.30,0,321.01,395.55,113.0,107.1,0.539,362996.6,362996.6,25995,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294123,369539.00
04/10/2016 09:15,2,3.488,ACTIVE,215.54,359.48,60.023,1460294103,"201051344000853","219011344069620",32.30,7.30,0,324.62,397.66,114.2,108.3,0.530,361492.1,361492.1,25588,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294124,369540.00
04/10/2016 09:15,2,3.494,ACTIVE,213.74,354.97,60.007,1460294103,"201051344000685","219011344069620",31.79,8.50,0,318.30,394.35,112.5,106.7,0.544,368243.6,368243.6,30413,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294125,369541.00
04/10/2016 09:15,2,3.395,ACTIVE,214.41,355.58,59.970,1460294103,"201051344000917","219011344069620",31.97,10.30,0,320.71,395.85,110.0,104.2,0.513,365463.1,365463.1,30418,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294126,369542.00
04/10/2016 09:15,2,3.424,ACTIVE,213.96,355.58,60.007,1460294103,"201051344001145","219011344069620",31.89,8.50,0,320.41,396.15,110.5,104.7,0.517,370531.1,370531.1,30275,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294127,369543.00
04/10/2016 09:15,2,3.512,ACTIVE,214.41,351.67,59.965,1460294103,"201051344000651","219011344069620",31.57,8.50,0,319.81,400.06,112.3,106.5,0.513,362468.8,362468.8,30645,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294128,369544.00
04/10/2016 09:15,2,3.385,ACTIVE,211.48,343.85,59.949,1460294103,"274151322000088","219011344069620",30.83,13.00,0,329.13,379.62,105.5,99.9,0.398,615103.1,615103.1,19214,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294129,369545.00
04/10/2016 09:15,2,2.160,ACTIVE,212.83,466.49,59.975,1460294103,"274151322000068","219011344069620",43.95,15.30,0,414.19,497.75,95.8,90.5,0.358,512990.1,512990.1,20553,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294130,369546.00
04/10/2016 09:15,2,3.408,ACTIVE,213.96,354.07,59.981,1460294103,"201051344001135","219011344069620",31.83,9.30,0,321.91,401.56,109.8,104.1,0.513,358883.0,358883.0,30603,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294131,369547.00
04/10/2016 09:15,2,3.510,ACTIVE,213.96,355.88,59.965,1460294103,"201051344000594","219011344069620",31.93,9.00,0,319.81,394.95,113.5,107.6,0.517,366243.6,366243.6,26027,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294132,369548.00
04/10/2016 09:15,2,3.463,ACTIVE,214.41,356.48,59.986,1460294103,"201051344001203","219011344069620",32.14,9.30,0,318.91,394.65,112.7,106.8,0.530,365413.3,365413.3,30598,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294132,369549.00
04/10/2016 09:15,2,3.400,ACTIVE,211.93,348.06,59.928,1460294103,"274151322000054","219011344069620",30.97,13.30,0,327.32,379.92,106.6,101.0,0.411,628685.6,628685.6,19240,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294133,369550.00
04/10/2016 09:15,2,3.506,ACTIVE,214.64,354.37,59.970,1460294103,"201051344000867","219011344069620",31.65,9.00,0,321.01,403.37,112.4,106.6,0.513,354585.3,354585.3,26029,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294134,369551.00
04/10/2016 09:15,2,3.559,ACTIVE,214.41,354.97,59.944,1460294103,"201051344001093","219011344069620",31.81,9.70,0,322.81,401.26,114.6,108.7,0.517,364388.4,364388.4,30472,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294135,369552.00
04/10/2016 09:15,2,3.482,ACTIVE,214.87,358.58,59.975,1460294103,"201051344000900","219011344069620",32.20,7.00,0,322.21,397.66,113.5,107.7,0.526,369881.5,369881.5,25425,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294136,369553.00
04/10/2016 09:15,2,3.502,ACTIVE,214.87,354.37,59.965,1460294103,"201051344000648","219011344069620",31.87,6.00,0,319.21,405.17,113.0,107.1,0.508,362398.0,362398.0,25728,0,0,0,L,1122011218,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294137,369554.00
04/10/2016 09:15,2,3.463,ACTIVE,215.09,359.48,59.975,1460294103,"201051344000569","219011344069620",32.26,8.00,0,322.51,400.06,113.2,107.3,0.517,371099.9,371099.9,25359,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294138,369555.00
