ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 09:15,2,3.449,ACTIVE,214.87,358.28,59.981,1460294103,"201051344000983","219011344069620",32.24,8.00,0,321.91,409.98,112.6,106.8,0.535,362662.8,362662.8,25828,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294139,369556.00
04/10/2016 09:15,2,3.471,ACTIVE,215.09,354.97,59.959,1460294103,"201051344001158","219011344069620",31.83,7.00,0,321.01,397.35,111.8,106.0,0.521,357685.5,357685.5,26082,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294140,369557.00
04/10/2016 09:15,2,3.486,ACTIVE,215.32,358.28,59.975,1460294103,"201051344000576","219011344069620",32.14,7.00,0,322.51,409.08,113.6,107.7,0.521,364314.8,364314.8,25498,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294141,369558.00
04/10/2016 09:15,2,3.324,ACTIVE,212.16,346.86,59.981,1460294103,"274151322000087","219011344069620",30.93,14.70,0,328.82,379.32,104.2,98.7,0.393,602955.3,602955.3,19311,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460294142,369559.00
04/10/2016 09:30,2,4.062,ACTIVE,215.54,357.38,59.986,1460295004,"201051344000645","219011344069620",31.83,7.70,0,322.21,397.66,131.0,124.5,0.588,363880.6,363880.6,25644,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295005,369560.00
04/10/2016 09:30,2,3.955,ACTIVE,212.16,348.66,59.970,1460295004,"274151322000085","219011344069620",30.55,13.70,0,331.23,380.52,122.2,116.0,0.468,631565.4,631565.4,19252,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295006,369561.00
04/10/2016 09:30,2,4.008,ACTIVE,215.32,356.48,59.954,1460295004,"201051344000633","219011344069620",31.89,9.30,0,322.21,397.66,129.4,122.9,0.614,354875.2,354875.2,26100,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295006,369562.00
04/10/2016 09:30,2,3.938,ACTIVE,215.32,357.08,59.975,1460295004,"201051344000469","219011344069620",31.69,7.30,0,320.71,399.16,126.2,119.9,0.588,356100.4,356100.4,26049,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295007,369563.00
04/10/2016 09:30,2,3.754,ACTIVE,213.74,355.28,59.981,1460295004,"201051344000646","219011344069620",31.79,10.70,0,318.61,395.25,120.7,114.6,0.575,360535.6,360535.6,30607,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295008,369564.00
04/10/2016 09:30,2,3.889,ACTIVE,211.48,359.48,60.012,1460295004,"274151322000052","219011344069620",31.15,16.00,0,328.22,383.83,122.7,116.5,0.468,640671.4,640671.4,19474,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295009,369565.00
04/10/2016 09:30,2,3.689,ACTIVE,214.64,353.77,59.986,1460295004,"201051344000585","219011344069620",31.63,11.00,0,319.21,395.55,118.2,112.2,0.552,366242.2,366242.2,30614,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295010,369566.00
04/10/2016 09:30,2,3.877,ACTIVE,213.74,354.07,60.012,1460295004,"201051344001230","219011344069620",31.63,12.00,0,321.61,394.95,124.2,117.9,0.570,364386.6,364386.6,30404,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295011,369567.00
04/10/2016 09:30,2,3.820,ACTIVE,214.87,354.97,59.981,1460295004,"201051344000582","219011344069620",31.09,10.00,0,318.91,392.85,120.3,114.2,0.552,357938.8,357938.8,30582,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295012,369568.00
04/10/2016 09:30,2,3.873,ACTIVE,213.74,357.68,59.981,1460295004,"201051344000955","219011344069620",31.97,11.70,0,319.81,394.95,125.5,119.2,0.592,369431.9,369431.9,30517,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295013,369569.00
04/10/2016 09:30,2,2.641,ACTIVE,211.70,457.77,59.986,1460295004,"274151322000094","219011344069620",42.18,17.80,0,418.39,493.54,112.3,106.5,0.442,513355.3,513355.3,20350,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295014,369570.00
04/10/2016 09:30,2,3.967,ACTIVE,215.54,357.68,59.981,1460295004,"201051344000579","219011344069620",31.83,9.70,0,323.11,403.37,127.8,121.4,0.601,369481.0,369481.0,6123,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295015,369571.00
04/10/2016 09:30,2,4.035,ACTIVE,213.96,353.47,59.991,1460295004,"201051344000890","219011344069620",31.47,11.70,0,320.11,392.55,128.7,122.3,0.583,366530.7,366530.7,30543,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295015,369572.00
04/10/2016 09:30,2,3.973,ACTIVE,214.41,357.98,59.981,1460295004,"201051344000438","219011344069620",32.03,10.00,0,318.91,394.35,128.8,122.4,0.597,368727.2,368727.2,30543,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295016,369573.00
04/10/2016 09:30,2,3.932,ACTIVE,214.19,353.47,59.965,1460295004,"201051344000417","219011344069620",31.53,11.70,0,316.50,394.05,125.5,119.2,0.597,361981.3,361981.3,30697,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295017,369574.00
04/10/2016 09:30,2,3.818,ACTIVE,211.48,360.99,59.970,1460295004,"274151322000083","219011344069620",31.35,15.00,0,328.22,384.73,121.2,115.1,0.482,634954.3,634954.3,19528,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295018,369575.00
04/10/2016 09:30,2,4.193,ACTIVE,212.61,357.98,59.975,1460295004,"274151322000076","219011344069620",31.69,16.00,0,333.03,386.83,134.4,127.8,0.535,675428.0,675428.0,19536,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295019,369576.00
04/10/2016 09:30,2,4.027,ACTIVE,214.64,356.18,59.975,1460295004,"201051344000868","219011344069620",31.65,8.00,0,320.11,395.85,129.1,122.7,0.592,355271.1,355271.1,25782,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295020,369577.00
04/10/2016 09:30,2,4.143,ACTIVE,211.70,365.49,59.954,1460295004,"274151322000095","219011344069620",31.53,16.70,0,331.23,384.43,132.2,125.7,0.504,668499.0,668499.0,19433,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295021,369578.00
04/10/2016 09:30,2,4.062,ACTIVE,215.54,357.68,59.991,1460295004,"201051344000988","219011344069620",31.71,9.00,0,320.71,397.96,130.5,124.0,0.610,352597.9,352597.9,26074,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295022,369579.00
04/10/2016 09:30,2,3.896,ACTIVE,214.41,357.98,59.991,1460295004,"201051344001025","219011344069620",32.10,12.30,0,319.51,393.45,126.6,120.3,0.583,366251.5,366251.5,30595,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295023,369580.00
04/10/2016 09:30,2,4.012,ACTIVE,215.54,357.38,59.981,1460295004,"201051344000458","219011344069620",31.99,10.70,0,320.11,396.75,129.9,123.4,0.623,363024.7,363024.7,25996,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295024,369581.00
04/10/2016 09:30,2,4.070,ACTIVE,216.00,360.08,59.986,1460295004,"201051344000853","219011344069620",31.91,8.00,0,322.51,395.85,131.6,125.1,0.614,361520.5,361520.5,25589,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295025,369582.00
04/10/2016 09:30,2,4.000,ACTIVE,213.96,357.38,59.996,1460295004,"201051344000685","219011344069620",31.89,10.70,0,318.00,394.65,129.2,122.8,0.614,368271.4,368271.4,30414,0,0,0,L,1122011218,0,123.36,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295026,369583.00
04/10/2016 09:30,2,3.982,ACTIVE,214.64,354.97,59.959,1460295004,"201051344000917","219011344069620",31.55,11.70,0,319.51,396.45,127.2,120.9,0.588,365490.5,365490.5,30419,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295026,369584.00
04/10/2016 09:30,2,3.977,ACTIVE,213.96,354.37,59.981,1460295004,"201051344001145","219011344069620",31.73,11.00,0,320.71,395.25,127.7,121.3,0.597,370558.6,370558.6,30276,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295027,369585.00
04/10/2016 09:30,2,4.027,ACTIVE,214.64,354.67,59.991,1460295004,"201051344000651","219011344069620",31.63,10.00,0,319.81,391.34,129.0,122.6,0.592,362496.7,362496.7,30646,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295028,369586.00
04/10/2016 09:30,2,3.949,ACTIVE,211.48,359.48,59.981,1460295004,"274151322000088","219011344069620",30.43,15.00,0,328.82,380.82,121.7,115.5,0.442,615129.2,615129.2,19215,0,0,0,L,1151911521,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295029,369587.00
04/10/2016 09:30,2,2.592,ACTIVE,212.61,458.07,59.991,1460295004,"274151322000068","219011344069620",43.08,18.30,0,412.68,495.64,113.3,107.4,0.438,513014.1,513014.1,20554,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295030,369588.00
04/10/2016 09:30,2,4.010,ACTIVE,214.41,354.67,60.018,1460295004,"201051344001135","219011344069620",31.69,11.00,0,319.51,392.85,128.8,122.3,0.601,358910.3,358910.3,30604,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295031,369589.00
04/10/2016 09:30,2,4.156,ACTIVE,213.96,357.08,59.975,1460295004,"201051344000594","219011344069620",31.65,9.70,0,319.81,395.55,133.2,126.6,0.605,366271.9,366271.9,26028,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295032,369590.00
04/10/2016 09:30,2,4.145,ACTIVE,214.64,354.97,59.975,1460295004,"201051344001203","219011344069620",31.41,11.00,0,318.00,393.75,131.8,125.3,0.614,365441.4,365441.4,30599,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295033,369591.00
04/10/2016 09:30,2,4.004,ACTIVE,211.70,352.57,59.944,1460295004,"274151322000054","219011344069620",30.73,16.00,0,328.82,380.52,124.6,118.4,0.482,628712.0,628712.0,19241,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295034,369592.00
04/10/2016 09:30,2,4.043,ACTIVE,215.09,358.58,59.981,1460295004,"201051344000867","219011344069620",32.12,10.30,0,322.21,398.56,131.6,125.1,0.601,354613.4,354613.4,26030,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295035,369593.00
04/10/2016 09:30,2,4.148,ACTIVE,214.64,357.38,59.981,1460295004,"201051344001093","219011344069620",31.83,11.70,0,319.81,391.34,133.7,127.1,0.601,364416.8,364416.8,30473,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295036,369594.00
04/10/2016 09:30,2,4.137,ACTIVE,215.09,358.58,59.986,1460295004,"201051344000900","219011344069620",31.83,8.00,0,321.01,398.86,133.4,126.8,0.614,369909.9,369909.9,25426,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295037,369595.00
04/10/2016 09:30,2,4.143,ACTIVE,215.09,357.38,59.986,1460295004,"201051344000648","219011344069620",31.61,7.70,0,320.41,402.77,132.6,126.0,0.605,362426.2,362426.2,25729,0,0,0,L,1122011218,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295038,369596.00
04/10/2016 09:30,2,4.121,ACTIVE,215.54,358.88,59.944,1460295004,"201051344000569","219011344069620",31.89,9.00,0,321.01,397.66,133.2,126.6,0.632,371128.3,371128.3,25360,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295038,369597.00
04/10/2016 09:30,2,4.062,ACTIVE,215.54,358.58,59.986,1460295004,"201051344000983","219011344069620",32.08,8.50,0,321.61,397.96,131.9,125.4,0.632,362691.0,362691.0,25829,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295039,369598.00
04/10/2016 09:30,2,4.076,ACTIVE,215.54,357.98,59.986,1460295004,"201051344001158","219011344069620",31.37,8.50,0,321.01,397.96,129.5,123.1,0.614,357713.4,357713.4,26083,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295040,369599.00
04/10/2016 09:30,2,4.107,ACTIVE,215.77,360.08,60.023,1460295004,"201051344000576","219011344069620",31.73,7.70,0,323.41,400.36,132.1,125.5,0.605,364343.3,364343.3,25499,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295041,369600.00
04/10/2016 09:30,2,3.902,ACTIVE,211.93,347.46,59.970,1460295004,"274151322000087","219011344069620",30.45,17.00,0,329.13,379.92,120.2,114.1,0.455,602981.2,602981.2,19312,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295042,369601.00
04/10/2016 09:45,2,1.768,ACTIVE,213.51,355.58,60.002,1460295903,"201051344000645","219011344069620",31.37,7.00,0,321.91,397.35,56.2,52.4,0.446,363901.8,363901.8,25645,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295904,369602.00
04/10/2016 09:45,2,1.627,ACTIVE,212.16,351.97,59.991,1460295903,"274151322000085","219011344069620",30.49,12.00,0,330.33,381.42,50.3,46.6,0.331,631584.5,631584.5,19253,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295905,369603.00
04/10/2016 09:45,2,1.742,ACTIVE,213.74,359.78,59.996,1460295903,"201051344000633","219011344069620",31.43,7.30,0,321.91,397.66,55.5,51.6,0.464,354896.0,354896.0,26101,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295906,369604.00
04/10/2016 09:45,2,1.742,ACTIVE,213.51,357.38,59.996,1460295903,"201051344000469","219011344069620",31.89,6.30,0,321.01,396.15,56.3,52.4,0.464,356121.5,356121.5,26050,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295907,369605.00
04/10/2016 09:45,2,1.684,ACTIVE,212.16,353.17,60.034,1460295903,"201051344000646","219011344069620",31.51,9.70,0,317.70,395.55,53.8,50.0,0.451,360555.7,360555.7,30608,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295908,369606.00
04/10/2016 09:45,2,1.660,ACTIVE,211.70,356.18,59.981,1460295903,"274151322000052","219011344069620",30.93,12.70,0,328.52,379.92,52.0,48.3,0.345,640691.1,640691.1,19475,0,0,0,L,1151911521,0,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295909,369607.00
04/10/2016 09:45,2,1.715,ACTIVE,212.61,354.07,59.996,1460295903,"201051344000585","219011344069620",31.37,9.70,0,318.61,391.34,54.5,50.7,0.442,366262.3,366262.3,30615,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295910,369608.00
04/10/2016 09:45,2,1.656,ACTIVE,212.16,353.47,59.986,1460295903,"201051344001230","219011344069620",31.57,10.00,0,317.70,390.74,53.0,49.2,0.424,364406.8,364406.8,30405,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295911,369609.00
04/10/2016 09:45,2,1.705,ACTIVE,213.06,354.37,60.007,1460295903,"201051344000582","219011344069620",30.93,9.00,0,317.40,396.45,53.5,49.7,0.424,357958.8,357958.8,30583,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295912,369610.00
04/10/2016 09:45,2,1.729,ACTIVE,211.93,352.87,59.959,1460295903,"201051344000955","219011344069620",31.43,9.70,0,316.20,393.15,55.1,51.2,0.451,369452.6,369452.6,30518,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295913,369611.00
04/10/2016 09:45,2,1.084,ACTIVE,211.70,438.83,59.981,1460295903,"274151322000094","219011344069620",41.45,14.70,0,334.54,486.02,45.3,41.8,0.309,513372.6,513372.6,20351,0,0,0,L,1151911521,0,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295913,369612.00
04/10/2016 09:45,2,1.752,ACTIVE,213.74,356.48,60.023,1460295903,"201051344000579","219011344069620",31.57,7.70,0,321.61,397.96,56.0,52.2,0.460,369501.8,369501.8,6124,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295914,369613.00
04/10/2016 09:45,2,1.721,ACTIVE,212.16,354.67,59.996,1460295903,"201051344000890","219011344069620",31.67,10.00,0,318.91,393.15,55.2,51.3,0.438,366551.2,366551.2,30544,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295915,369614.00
04/10/2016 09:45,2,1.736,ACTIVE,212.38,353.77,59.986,1460295903,"201051344000438","219011344069620",31.13,8.50,0,319.21,393.45,54.8,51.0,0.446,368747.7,368747.7,30544,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295916,369615.00
04/10/2016 09:45,2,1.725,ACTIVE,212.38,352.57,59.944,1460295903,"201051344000417","219011344069620",31.19,10.30,0,316.50,390.44,54.5,50.6,0.446,362001.4,362001.4,30698,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295917,369616.00
04/10/2016 09:45,2,1.623,ACTIVE,211.25,351.07,59.996,1460295903,"274151322000083","219011344069620",31.07,12.30,0,328.52,382.93,51.1,47.4,0.362,634973.4,634973.4,19529,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295918,369617.00
04/10/2016 09:45,2,1.742,ACTIVE,212.16,359.18,59.970,1460295903,"274151322000076","219011344069620",31.49,13.30,0,331.53,384.13,55.6,51.7,0.389,675449.1,675449.1,19537,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295919,369618.00
04/10/2016 09:45,2,1.748,ACTIVE,213.06,355.58,59.986,1460295903,"201051344000868","219011344069620",31.33,6.70,0,319.81,396.75,55.5,51.7,0.442,355291.7,355291.7,25783,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295920,369619.00
04/10/2016 09:45,2,1.734,ACTIVE,211.48,355.58,59.986,1460295903,"274151322000095","219011344069620",31.13,13.00,0,330.33,384.73,54.6,50.8,0.371,668519.6,668519.6,19434,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295921,369620.00
04/10/2016 09:45,2,1.764,ACTIVE,213.29,357.68,59.981,1460295903,"201051344000988","219011344069620",31.13,7.00,0,318.61,396.45,55.6,51.8,0.460,352618.7,352618.7,26075,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295922,369621.00
04/10/2016 09:45,2,1.732,ACTIVE,212.16,352.27,60.034,1460295903,"201051344001025","219011344069620",31.25,10.00,0,319.51,394.95,54.8,51.0,0.446,366271.6,366271.6,30596,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295923,369622.00
04/10/2016 09:45,2,1.725,ACTIVE,213.29,356.78,59.986,1460295903,"201051344000458","219011344069620",31.95,8.50,0,319.81,402.46,55.8,51.9,0.460,363045.3,363045.3,25997,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295923,369623.00
04/10/2016 09:45,2,1.748,ACTIVE,213.74,359.18,59.986,1460295903,"201051344000853","219011344069620",31.67,6.70,0,321.01,394.95,56.0,52.2,0.460,361541.3,361541.3,25590,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295924,369624.00
04/10/2016 09:45,2,1.693,ACTIVE,212.38,354.07,59.954,1460295903,"201051344000685","219011344069620",31.55,9.00,0,316.80,391.34,54.2,50.4,0.460,368291.5,368291.5,30415,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295926,369625.00
04/10/2016 09:45,2,1.678,ACTIVE,212.61,353.17,59.975,1460295903,"201051344000917","219011344069620",31.17,10.30,0,320.71,395.85,53.0,49.3,0.433,365510.2,365510.2,30420,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295926,369626.00
04/10/2016 09:45,2,1.668,ACTIVE,212.38,353.47,59.991,1460295903,"201051344001145","219011344069620",31.51,8.50,0,318.91,392.85,53.3,49.5,0.433,370578.4,370578.4,30277,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295927,369627.00
04/10/2016 09:45,2,1.727,ACTIVE,212.61,354.37,59.981,1460295903,"201051344000651","219011344069620",31.25,8.50,0,319.81,394.65,54.7,50.8,0.438,362516.8,362516.8,30647,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295928,369628.00
04/10/2016 09:45,2,1.592,ACTIVE,211.25,345.96,59.975,1460295903,"274151322000088","219011344069620",30.51,12.30,0,329.73,380.52,49.2,45.6,0.331,615147.7,615147.7,19216,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295929,369629.00
04/10/2016 09:45,2,1.043,ACTIVE,212.38,452.66,59.970,1460295903,"274151322000068","219011344069620",42.80,15.00,0,335.74,489.93,45.8,42.3,0.305,513031.2,513031.2,20555,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295930,369630.00
04/10/2016 09:45,2,1.684,ACTIVE,212.38,353.17,59.981,1460295903,"201051344001135","219011344069620",31.55,9.30,0,319.21,395.25,53.9,50.1,0.438,358930.1,358930.1,30605,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295931,369631.00
04/10/2016 09:45,2,1.738,ACTIVE,212.83,356.18,59.928,1460295903,"201051344000594","219011344069620",31.73,8.00,0,319.81,392.25,55.9,52.0,0.446,366292.4,366292.4,26029,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295932,369632.00
04/10/2016 09:45,2,1.697,ACTIVE,212.61,352.57,60.028,1460295903,"201051344001203","219011344069620",31.45,9.70,0,317.70,394.05,54.1,50.3,0.446,365461.4,365461.4,30600,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295933,369633.00
04/10/2016 09:45,2,1.623,ACTIVE,211.48,353.17,59.970,1460295903,"274151322000054","219011344069620",30.55,13.30,0,328.52,381.12,50.2,46.5,0.345,628730.7,628730.7,19242,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295934,369634.00
04/10/2016 09:45,2,1.740,ACTIVE,213.51,355.28,59.970,1460295903,"201051344000867","219011344069620",31.17,8.50,0,320.11,393.75,55.0,51.1,0.442,354633.5,354633.5,26031,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295934,369635.00
04/10/2016 09:45,2,1.709,ACTIVE,212.61,354.07,59.991,1460295903,"201051344001093","219011344069620",31.35,10.30,0,318.30,392.25,54.3,50.5,0.424,364437.0,364437.0,30474,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295936,369636.00
04/10/2016 09:45,2,1.680,ACTIVE,213.06,357.08,59.970,1460295903,"201051344000900","219011344069620",31.83,6.70,0,320.41,397.35,54.2,50.4,0.446,369930.1,369930.1,25427,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295936,369637.00
04/10/2016 09:45,2,1.717,ACTIVE,213.51,356.18,59.970,1460295903,"201051344000648","219011344069620",31.89,5.50,0,319.81,403.07,55.5,51.6,0.438,362446.6,362446.6,25730,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295937,369638.00
04/10/2016 09:45,2,1.748,ACTIVE,213.29,356.48,59.975,1460295903,"201051344000569","219011344069620",31.49,7.30,0,321.01,395.55,55.8,51.9,0.451,371148.7,371148.7,25361,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295938,369639.00
04/10/2016 09:45,2,1.723,ACTIVE,213.51,355.88,59.917,1460295903,"201051344000983","219011344069620",31.63,7.00,0,319.21,399.76,55.2,51.4,0.464,362711.3,362711.3,25830,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295939,369640.00
04/10/2016 09:45,2,1.721,ACTIVE,213.51,355.28,59.965,1460295903,"201051344001158","219011344069620",31.11,6.70,0,321.91,396.75,54.3,50.5,0.451,357733.4,357733.4,26084,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295940,369641.00
04/10/2016 09:45,2,1.740,ACTIVE,213.74,357.08,59.970,1460295903,"201051344000576","219011344069620",31.51,6.70,0,323.72,396.15,55.6,51.7,0.451,364363.6,364363.6,25500,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295941,369642.00
04/10/2016 09:45,2,1.598,ACTIVE,211.48,348.06,59.933,1460295903,"274151322000087","219011344069620",30.36,14.70,0,327.92,379.62,49.1,45.5,0.336,602999.3,602999.3,19313,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460295942,369643.00
04/10/2016 10:00,2,1.305,ACTIVE,212.83,350.77,59.970,1460296803,"201051344000645","219011344069620",31.31,7.00,0,321.91,395.55,41.4,38.1,0.323,363919.7,363919.7,25646,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296804,369644.00
04/10/2016 10:00,2,1.191,ACTIVE,211.03,345.96,59.959,1460296803,"274151322000085","219011344069620",30.22,11.30,0,330.33,380.82,36.4,33.2,0.243,631600.7,631600.7,19254,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296805,369645.00
04/10/2016 10:00,2,1.283,ACTIVE,212.83,351.37,59.975,1460296803,"201051344000633","219011344069620",31.55,7.00,0,323.11,397.96,41.0,37.7,0.331,354913.7,354913.7,26102,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296806,369646.00
04/10/2016 10:00,2,1.307,ACTIVE,212.61,350.47,59.975,1460296803,"201051344000469","219011344069620",31.49,6.30,0,318.00,396.75,41.7,38.3,0.331,356139.5,356139.5,26051,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296807,369647.00
04/10/2016 10:00,2,1.270,ACTIVE,211.25,347.76,59.965,1460296803,"201051344000646","219011344069620",30.89,9.00,0,319.51,394.05,39.7,36.4,0.323,360572.8,360572.8,30609,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296808,369648.00
04/10/2016 10:00,2,1.215,ACTIVE,210.80,343.55,59.954,1460296803,"274151322000052","219011344069620",30.81,12.70,0,329.13,380.22,38.0,34.7,0.261,640707.7,640707.7,19476,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296808,369649.00
04/10/2016 10:00,2,1.281,ACTIVE,211.70,348.06,59.944,1460296803,"201051344000585","219011344069620",31.07,9.00,0,319.81,392.25,40.4,37.0,0.323,366279.5,366279.5,30616,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296809,369650.00
04/10/2016 10:00,2,1.246,ACTIVE,211.25,345.96,59.901,1460296803,"201051344001230","219011344069620",31.05,9.30,0,319.51,394.95,39.3,36.0,0.314,364424.0,364424.0,30406,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296810,369651.00
04/10/2016 10:00,2,1.266,ACTIVE,211.93,348.06,59.928,1460296803,"201051344000582","219011344069620",30.99,8.50,0,318.30,393.75,39.8,36.4,0.314,357975.9,357975.9,30584,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296811,369652.00
04/10/2016 10:00,2,1.285,ACTIVE,211.03,348.96,59.965,1460296803,"201051344000955","219011344069620",31.49,9.30,0,318.00,393.75,41.0,37.6,0.323,369470.2,369470.2,30519,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296812,369653.00
04/10/2016 10:00,2,0.797,ACTIVE,211.25,435.53,59.949,1460296803,"274151322000094","219011344069620",41.07,14.30,0,335.74,490.23,32.9,29.8,0.221,513387.3,513387.3,20352,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296813,369654.00
04/10/2016 10:00,2,1.316,ACTIVE,212.38,350.77,59.917,1460296803,"201051344000579","219011344069620",31.43,7.70,0,324.62,396.75,41.9,38.5,0.331,369519.6,369519.6,6125,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296814,369655.00
04/10/2016 10:00,2,1.289,ACTIVE,211.25,350.17,59.949,1460296803,"201051344000890","219011344069620",31.61,9.30,0,319.81,395.55,41.3,37.9,0.314,366568.8,366568.8,30545,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296815,369656.00
04/10/2016 10:00,2,1.281,ACTIVE,211.70,350.47,59.922,1460296803,"201051344000438","219011344069620",31.63,8.00,0,318.61,394.65,41.1,37.7,0.318,368765.3,368765.3,30545,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296816,369657.00
04/10/2016 10:00,2,1.309,ACTIVE,211.48,348.06,59.954,1460296803,"201051344000417","219011344069620",30.83,9.70,0,318.00,391.64,40.9,37.6,0.323,362018.7,362018.7,30699,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296817,369658.00
04/10/2016 10:00,2,1.189,ACTIVE,210.80,342.65,59.970,1460296803,"274151322000083","219011344069620",30.95,11.70,0,328.52,380.22,37.3,34.1,0.252,634989.7,634989.7,19530,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296818,369659.00
04/10/2016 10:00,2,1.285,ACTIVE,211.70,351.07,59.928,1460296803,"274151322000076","219011344069620",31.21,13.00,0,332.13,384.73,40.6,37.3,0.283,675467.0,675467.0,19538,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296819,369660.00
04/10/2016 10:00,2,1.312,ACTIVE,211.93,349.56,59.954,1460296803,"201051344000868","219011344069620",31.03,6.70,0,320.41,396.75,41.3,38.0,0.327,355309.5,355309.5,25784,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296820,369661.00
04/10/2016 10:00,2,1.262,ACTIVE,210.80,347.76,59.938,1460296803,"274151322000095","219011344069620",31.11,12.30,0,332.13,383.83,39.8,36.4,0.265,668537.1,668537.1,19435,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296821,369662.00
04/10/2016 10:00,2,1.318,ACTIVE,212.38,352.57,59.970,1460296803,"201051344000988","219011344069620",30.97,7.30,0,319.81,397.05,41.4,38.0,0.336,352636.5,352636.5,26076,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296821,369663.00
04/10/2016 10:00,2,1.291,ACTIVE,212.16,348.06,59.959,1460296803,"201051344001025","219011344069620",31.27,9.30,0,319.21,394.95,40.9,37.6,0.318,366289.0,366289.0,30597,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296822,369664.00
04/10/2016 10:00,2,1.324,ACTIVE,212.38,349.86,60.002,1460296803,"201051344000458","219011344069620",31.33,8.00,0,322.51,397.66,42.1,38.7,0.340,363063.1,363063.1,25998,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296823,369665.00
04/10/2016 10:00,2,1.330,ACTIVE,213.06,351.37,59.949,1460296803,"201051344000853","219011344069620",31.27,6.30,0,329.13,396.15,42.2,38.8,0.331,361559.2,361559.2,25591,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296824,369666.00
04/10/2016 10:00,2,1.283,ACTIVE,212.38,349.86,59.986,1460296803,"201051344000685","219011344069620",31.19,8.00,0,317.10,394.35,40.6,37.3,0.336,368308.8,368308.8,30416,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296825,369667.00
04/10/2016 10:00,2,1.254,ACTIVE,212.61,349.86,59.954,1460296803,"201051344000917","219011344069620",31.31,10.00,0,320.71,394.05,39.8,36.5,0.309,365527.2,365527.2,30421,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296826,369668.00
04/10/2016 10:00,2,1.258,ACTIVE,212.61,349.26,59.970,1460296803,"201051344001145","219011344069620",31.29,8.00,0,318.61,395.25,39.9,36.6,0.323,370595.5,370595.5,30278,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296827,369669.00
04/10/2016 10:00,2,1.295,ACTIVE,212.61,349.86,59.928,1460296803,"201051344000651","219011344069620",31.21,8.00,0,319.81,394.65,41.0,37.7,0.318,362534.2,362534.2,30648,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296828,369670.00
04/10/2016 10:00,2,1.197,ACTIVE,210.80,348.06,59.928,1460296803,"274151322000088","219011344069620",29.88,11.70,0,329.73,381.12,36.2,33.0,0.243,615163.6,615163.6,19217,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296829,369671.00
04/10/2016 10:00,2,0.820,ACTIVE,212.16,438.53,59.928,1460296803,"274151322000068","219011344069620",41.05,14.70,0,336.04,500.15,34.0,30.9,0.217,513045.9,513045.9,20556,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296830,369672.00
04/10/2016 10:00,2,1.297,ACTIVE,212.16,348.06,59.959,1460296803,"201051344001135","219011344069620",30.67,9.30,0,319.21,392.25,40.4,37.0,0.323,358947.2,358947.2,30606,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296830,369673.00
04/10/2016 10:00,2,1.332,ACTIVE,211.93,349.86,59.944,1460296803,"201051344000594","219011344069620",31.29,7.70,0,318.30,395.55,42.2,38.9,0.331,366310.1,366310.1,26030,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296831,369674.00
04/10/2016 10:00,2,1.287,ACTIVE,212.61,348.66,59.912,1460296803,"201051344001203","219011344069620",31.17,9.30,0,318.30,394.35,40.6,37.3,0.331,365478.7,365478.7,30601,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296832,369675.00
04/10/2016 10:00,2,1.211,ACTIVE,211.03,351.07,59.949,1460296803,"274151322000054","219011344069620",30.40,12.70,0,328.82,385.63,37.4,34.1,0.247,628746.9,628746.9,19243,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296833,369676.00
04/10/2016 10:00,2,1.311,ACTIVE,212.38,348.96,59.944,1460296803,"201051344000867","219011344069620",31.31,8.50,0,320.11,396.15,41.6,38.3,0.323,354651.1,354651.1,26032,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296834,369677.00
04/10/2016 10:00,2,1.305,ACTIVE,212.38,350.47,59.944,1460296803,"201051344001093","219011344069620",31.49,10.00,0,318.91,394.35,41.6,38.3,0.318,364454.6,364454.6,30475,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296835,369678.00
04/10/2016 10:00,2,1.281,ACTIVE,212.16,350.47,59.944,1460296803,"201051344000900","219011344069620",31.27,6.70,0,321.31,399.16,40.6,37.3,0.336,369947.6,369947.6,25428,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296836,369679.00
04/10/2016 10:00,2,1.342,ACTIVE,212.61,349.86,59.949,1460296803,"201051344000648","219011344069620",31.07,5.50,0,320.71,397.96,42.2,38.9,0.331,362464.3,362464.3,25731,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296837,369680.00
04/10/2016 10:00,2,1.326,ACTIVE,212.16,350.77,59.949,1460296803,"201051344000569","219011344069620",31.55,7.30,0,321.01,397.35,42.4,39.0,0.336,371166.5,371166.5,25362,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296838,369681.00
04/10/2016 10:00,2,1.307,ACTIVE,212.38,350.47,59.954,1460296803,"201051344000983","219011344069620",31.55,7.00,0,321.31,399.46,41.8,38.5,0.345,362728.9,362728.9,25831,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296839,369682.00
04/10/2016 10:00,2,1.293,ACTIVE,212.61,350.17,59.996,1460296803,"201051344001158","219011344069620",31.21,6.30,0,321.31,398.86,40.9,37.6,0.331,357750.8,357750.8,26085,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296840,369683.00
04/10/2016 10:00,2,1.312,ACTIVE,212.83,351.67,59.933,1460296803,"201051344000576","219011344069620",31.69,6.30,0,322.81,395.55,42.2,38.8,0.331,364381.4,364381.4,25501,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296841,369684.00
04/10/2016 10:00,2,1.205,ACTIVE,211.25,349.56,59.959,1460296803,"274151322000087","219011344069620",29.96,14.30,0,329.13,379.92,36.5,33.3,0.243,603015.2,603015.2,19314,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460296842,369685.00
04/10/2016 10:15,2,1.354,ACTIVE,213.06,350.77,59.928,1460297704,"201051344000645","219011344069620",31.21,6.30,0,336.64,388.94,42.9,39.4,0.336,363931.6,363931.6,25647,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297705,369686.00
04/10/2016 10:15,2,1.205,ACTIVE,211.03,348.36,59.986,1460297704,"274151322000085","219011344069620",30.73,10.00,0,335.74,369.40,37.5,34.3,0.247,631611.2,631611.2,19255,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297706,369687.00
04/10/2016 10:15,2,1.352,ACTIVE,212.83,352.57,59.981,1460297704,"201051344000633","219011344069620",31.07,6.30,0,334.84,388.94,42.5,39.1,0.340,354925.4,354925.4,26103,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297707,369688.00
04/10/2016 10:15,2,1.344,ACTIVE,212.83,351.97,59.981,1460297704,"201051344000469","219011344069620",31.65,5.00,0,335.14,390.74,43.1,39.7,0.345,356151.4,356151.4,26052,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297707,369689.00
04/10/2016 10:15,2,1.307,ACTIVE,211.70,348.36,59.996,1460297704,"201051344000646","219011344069620",31.09,7.70,0,332.13,385.03,41.2,37.8,0.331,360584.2,360584.2,30610,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297708,369690.00
04/10/2016 10:15,2,1.244,ACTIVE,211.03,351.07,59.996,1460297704,"274151322000052","219011344069620",30.93,10.70,0,334.84,371.51,38.9,35.7,0.256,640718.6,640718.6,19477,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297709,369691.00
04/10/2016 10:15,2,1.326,ACTIVE,212.38,349.56,59.986,1460297704,"201051344000585","219011344069620",31.21,7.70,0,333.03,385.03,42.0,38.6,0.331,366291.1,366291.1,30617,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297710,369692.00
04/10/2016 10:15,2,1.277,ACTIVE,212.16,350.17,59.986,1460297704,"201051344001230","219011344069620",31.55,7.70,0,332.13,385.93,40.9,37.5,0.314,364435.3,364435.3,30407,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297711,369693.00
04/10/2016 10:15,2,1.311,ACTIVE,212.83,349.86,59.933,1460297704,"201051344000582","219011344069620",31.03,7.70,0,334.24,385.93,41.2,37.9,0.318,357987.4,357987.4,30585,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297712,369694.00
04/10/2016 10:15,2,1.322,ACTIVE,211.70,348.66,59.975,1460297704,"201051344000955","219011344069620",31.37,7.70,0,334.84,386.23,42.1,38.7,0.331,369481.9,369481.9,30520,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297713,369695.00
04/10/2016 10:15,2,0.814,ACTIVE,210.80,437.33,59.975,1460297704,"274151322000094","219011344069620",41.01,12.70,0,335.74,472.80,33.7,30.6,0.221,513396.7,513396.7,20353,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297714,369696.00
04/10/2016 10:15,2,1.348,ACTIVE,212.61,351.07,59.991,1460297704,"201051344000579","219011344069620",31.57,6.70,0,335.44,390.14,43.1,39.7,0.336,369531.6,369531.6,6126,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297715,369697.00
04/10/2016 10:15,2,1.328,ACTIVE,211.93,349.56,59.975,1460297704,"201051344000890","219011344069620",31.49,7.70,0,335.74,385.63,42.4,39.0,0.323,366580.6,366580.6,30546,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297716,369698.00
04/10/2016 10:15,2,1.318,ACTIVE,212.38,349.56,59.981,1460297704,"201051344000438","219011344069620",31.39,7.00,0,335.44,386.83,42.0,38.6,0.331,368777.0,368777.0,30546,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297717,369699.00
