ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 10:15,2,1.326,ACTIVE,212.16,348.66,59.991,1460297704,"201051344000417","219011344069620",31.19,8.00,0,333.03,384.13,41.9,38.5,0.336,362030.3,362030.3,30700,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297718,369700.00
04/10/2016 10:15,2,1.227,ACTIVE,210.80,346.86,59.975,1460297704,"274151322000083","219011344069620",30.69,10.00,0,335.14,371.51,38.1,34.8,0.256,635000.4,635000.4,19531,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297718,369701.00
04/10/2016 10:15,2,1.297,ACTIVE,211.25,345.66,59.981,1460297704,"274151322000076","219011344069620",31.31,11.00,0,336.64,378.42,41.2,37.8,0.292,675478.6,675478.6,19539,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297719,369702.00
04/10/2016 10:15,2,1.354,ACTIVE,212.16,350.47,59.986,1460297704,"201051344000868","219011344069620",30.69,5.50,0,335.14,385.03,42.1,38.7,0.327,355321.2,355321.2,25785,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297720,369703.00
04/10/2016 10:15,2,1.275,ACTIVE,210.80,344.45,59.975,1460297704,"274151322000095","219011344069620",31.31,10.30,0,333.93,376.62,40.5,37.1,0.274,668548.5,668548.5,19436,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297721,369704.00
04/10/2016 10:15,2,1.344,ACTIVE,212.16,352.27,59.970,1460297704,"201051344000988","219011344069620",30.95,6.30,0,335.44,391.04,42.1,38.7,0.336,352648.3,352648.3,26077,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297722,369705.00
04/10/2016 10:15,2,1.320,ACTIVE,211.93,348.06,59.975,1460297704,"201051344001025","219011344069620",31.23,7.70,0,334.54,385.33,41.7,38.3,0.323,366300.6,366300.6,30598,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297723,369706.00
04/10/2016 10:15,2,1.336,ACTIVE,212.38,350.17,59.949,1460297704,"201051344000458","219011344069620",31.55,7.30,0,335.44,387.14,42.7,39.3,0.345,363075.0,363075.0,25999,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297724,369707.00
04/10/2016 10:15,2,1.350,ACTIVE,213.06,351.67,59.965,1460297704,"201051344000853","219011344069620",31.31,6.00,0,336.94,390.74,42.8,39.4,0.340,361571.1,361571.1,25592,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297725,369708.00
04/10/2016 10:15,2,1.299,ACTIVE,212.16,349.86,59.986,1460297704,"201051344000685","219011344069620",31.27,7.00,0,333.93,385.03,41.1,37.8,0.340,368320.3,368320.3,30417,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297726,369709.00
04/10/2016 10:15,2,1.307,ACTIVE,212.16,349.26,59.981,1460297704,"201051344000917","219011344069620",30.81,9.00,0,334.84,387.14,40.8,37.4,0.323,365538.6,365538.6,30422,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297727,369710.00
04/10/2016 10:15,2,1.266,ACTIVE,212.16,351.37,59.991,1460297704,"201051344001145","219011344069620",31.71,7.00,0,334.24,386.83,40.7,37.3,0.331,370606.8,370606.8,30279,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297728,369711.00
04/10/2016 10:15,2,1.305,ACTIVE,212.38,349.56,59.954,1460297704,"201051344000651","219011344069620",31.45,7.30,0,334.54,385.33,41.6,38.2,0.318,362545.8,362545.8,30649,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297729,369712.00
04/10/2016 10:15,2,1.186,ACTIVE,211.03,342.35,60.023,1460297704,"274151322000088","219011344069620",30.16,10.30,0,333.63,368.80,36.2,33.0,0.234,615173.9,615173.9,19218,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297729,369713.00
04/10/2016 10:15,2,0.799,ACTIVE,211.70,449.05,59.965,1460297704,"274151322000068","219011344069620",42.00,13.00,0,336.94,476.10,34.3,31.2,0.221,513055.5,513055.5,20557,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297730,369714.00
04/10/2016 10:15,2,1.299,ACTIVE,211.93,347.76,59.965,1460297704,"201051344001135","219011344069620",31.07,7.70,0,334.24,385.33,40.9,37.6,0.327,358958.6,358958.6,30607,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297731,369715.00
04/10/2016 10:15,2,1.359,ACTIVE,211.93,349.86,59.933,1460297704,"201051344000594","219011344069620",31.05,6.70,0,333.93,387.74,42.8,39.4,0.331,366322.1,366322.1,26031,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297732,369716.00
04/10/2016 10:15,2,1.307,ACTIVE,212.16,348.36,59.959,1460297704,"201051344001203","219011344069620",31.03,8.00,0,333.63,385.93,41.1,37.7,0.331,365490.2,365490.2,30602,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297733,369717.00
04/10/2016 10:15,2,1.203,ACTIVE,210.80,343.25,59.970,1460297704,"274151322000054","219011344069620",30.55,11.00,0,334.24,370.00,37.3,34.0,0.252,628757.5,628757.5,19244,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297734,369718.00
04/10/2016 10:15,2,1.318,ACTIVE,212.61,350.17,59.981,1460297704,"201051344000867","219011344069620",31.35,7.30,0,334.84,385.63,41.9,38.5,0.327,354662.8,354662.8,26033,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297735,369719.00
04/10/2016 10:15,2,1.338,ACTIVE,212.16,349.26,59.986,1460297704,"201051344001093","219011344069620",31.11,8.50,0,333.63,385.03,42.2,38.8,0.323,364466.3,364466.3,30476,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297736,369720.00
04/10/2016 10:15,2,1.301,ACTIVE,212.16,350.77,59.975,1460297704,"201051344000900","219011344069620",31.01,6.00,0,334.54,388.94,40.9,37.5,0.336,369959.2,369959.2,25429,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297737,369721.00
04/10/2016 10:15,2,1.332,ACTIVE,212.38,349.86,59.981,1460297704,"201051344000648","219011344069620",31.51,4.50,0,335.44,388.34,42.6,39.2,0.331,362476.2,362476.2,25732,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297738,369722.00
04/10/2016 10:15,2,1.350,ACTIVE,212.61,351.07,60.002,1460297704,"201051344000569","219011344069620",31.23,6.30,0,335.74,389.84,42.7,39.3,0.340,371178.4,371178.4,25363,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297739,369723.00
04/10/2016 10:15,2,1.324,ACTIVE,212.38,350.77,59.965,1460297704,"201051344000983","219011344069620",31.49,6.30,0,334.84,390.74,42.2,38.8,0.349,362740.7,362740.7,25832,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297740,369724.00
04/10/2016 10:15,2,1.316,ACTIVE,212.61,350.77,59.970,1460297704,"201051344001158","219011344069620",31.03,5.50,0,335.44,387.44,41.5,38.1,0.336,357762.4,357762.4,26086,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297741,369725.00
04/10/2016 10:15,2,1.314,ACTIVE,212.83,354.37,59.975,1460297704,"201051344000576","219011344069620",31.93,5.50,0,336.04,390.74,42.5,39.1,0.327,364393.3,364393.3,25502,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297742,369726.00
04/10/2016 10:15,2,1.205,ACTIVE,210.80,347.76,59.965,1460297704,"274151322000087","219011344069620",30.20,12.30,0,335.44,369.10,36.9,33.7,0.247,603025.5,603025.5,19315,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460297742,369727.00
04/10/2016 10:30,2,1.113,ACTIVE,212.38,348.66,59.959,1460298603,"201051344000645","219011344069620",31.31,6.00,0,336.94,370.90,35.3,32.1,0.265,363940.7,363940.7,25648,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298604,369728.00
04/10/2016 10:30,2,1.004,ACTIVE,210.57,343.55,60.007,1460298603,"274151322000085","219011344069620",30.24,9.30,0,335.44,358.58,30.7,27.7,0.199,631619.1,631619.1,19256,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298605,369729.00
04/10/2016 10:30,2,1.105,ACTIVE,212.61,349.56,59.975,1460298603,"201051344000633","219011344069620",31.49,5.50,0,336.04,370.90,35.3,32.1,0.278,354934.5,354934.5,26104,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298606,369730.00
04/10/2016 10:30,2,1.137,ACTIVE,212.16,348.36,59.970,1460298603,"201051344000469","219011344069620",31.03,5.00,0,335.14,372.71,35.7,32.5,0.283,356160.6,356160.6,26053,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298607,369731.00
04/10/2016 10:30,2,1.072,ACTIVE,211.25,346.26,59.975,1460298603,"201051344000646","219011344069620",31.39,6.70,0,333.33,369.40,34.1,31.0,0.261,360593.0,360593.0,30611,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298608,369732.00
04/10/2016 10:30,2,1.029,ACTIVE,210.57,348.66,59.975,1460298603,"274151322000052","219011344069620",30.69,9.70,0,334.24,359.18,32.0,28.9,0.212,640726.9,640726.9,19478,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298609,369733.00
04/10/2016 10:30,2,1.094,ACTIVE,211.93,347.16,59.938,1460298603,"201051344000585","219011344069620",31.35,7.00,0,333.93,369.70,34.8,31.6,0.274,366300.1,366300.1,30618,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298610,369734.00
04/10/2016 10:30,2,1.068,ACTIVE,211.48,345.66,59.981,1460298603,"201051344001230","219011344069620",31.17,6.70,0,333.03,367.90,33.7,30.6,0.261,364444.0,364444.0,30408,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298611,369735.00
04/10/2016 10:30,2,1.088,ACTIVE,212.16,346.86,59.981,1460298603,"201051344000582","219011344069620",31.07,6.70,0,333.93,369.40,34.3,31.1,0.256,357996.2,357996.2,30586,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298611,369736.00
04/10/2016 10:30,2,1.098,ACTIVE,211.03,347.16,59.981,1460298603,"201051344000955","219011344069620",31.45,7.00,0,333.03,370.30,35.0,31.8,0.265,369490.9,369490.9,30521,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298612,369737.00
04/10/2016 10:30,2,0.674,ACTIVE,210.57,431.32,59.949,1460298603,"274151322000094","219011344069620",40.51,11.70,0,332.43,467.69,27.6,24.8,0.181,513403.8,513403.8,20354,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298613,369738.00
04/10/2016 10:30,2,1.129,ACTIVE,212.16,348.66,59.970,1460298603,"201051344000579","219011344069620",31.57,6.00,0,336.34,373.31,36.1,33.0,0.274,369540.9,369540.9,6127,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298614,369739.00
04/10/2016 10:30,2,1.123,ACTIVE,211.25,344.76,59.975,1460298603,"201051344000890","219011344069620",31.19,6.70,0,333.63,370.60,35.5,32.4,0.261,366589.7,366589.7,30547,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298615,369740.00
04/10/2016 10:30,2,1.104,ACTIVE,211.70,347.16,59.975,1460298603,"201051344000438","219011344069620",31.43,6.30,0,334.24,371.21,35.2,32.0,0.274,368786.0,368786.0,30547,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298616,369741.00
04/10/2016 10:30,2,1.127,ACTIVE,211.93,346.86,59.970,1460298603,"201051344000417","219011344069620",30.73,7.00,0,332.73,367.30,35.1,31.9,0.270,362039.4,362039.4,30701,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298617,369742.00
04/10/2016 10:30,2,1.006,ACTIVE,210.80,345.06,59.949,1460298603,"274151322000083","219011344069620",30.63,9.00,0,334.54,359.18,31.2,28.2,0.212,635008.5,635008.5,19532,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298618,369743.00
04/10/2016 10:30,2,1.062,ACTIVE,211.25,342.05,59.975,1460298603,"274151322000076","219011344069620",31.31,9.70,0,335.44,363.69,33.7,30.6,0.230,675487.4,675487.4,19540,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298619,369744.00
04/10/2016 10:30,2,1.104,ACTIVE,211.93,347.46,59.981,1460298603,"201051344000868","219011344069620",31.25,5.50,0,334.54,368.20,35.0,31.8,0.265,355330.3,355330.3,25786,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298620,369745.00
04/10/2016 10:30,2,1.047,ACTIVE,210.80,343.25,59.965,1460298603,"274151322000095","219011344069620",31.15,9.00,0,333.93,362.49,33.0,30.0,0.217,668557.2,668557.2,19437,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298621,369746.00
04/10/2016 10:30,2,1.109,ACTIVE,211.93,349.26,59.975,1460298603,"201051344000988","219011344069620",30.87,6.00,0,334.84,369.70,34.7,31.6,0.274,352657.4,352657.4,26078,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298622,369747.00
04/10/2016 10:30,2,1.086,ACTIVE,211.48,346.26,59.996,1460298603,"201051344001025","219011344069620",31.35,7.00,0,333.63,370.00,34.5,31.4,0.265,366309.6,366309.6,30599,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298622,369748.00
04/10/2016 10:30,2,1.117,ACTIVE,212.16,347.16,59.975,1460298603,"201051344000458","219011344069620",31.25,7.00,0,336.04,370.30,35.3,32.2,0.283,363084.1,363084.1,26000,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298623,369749.00
04/10/2016 10:30,2,1.111,ACTIVE,212.61,348.96,59.959,1460298603,"201051344000853","219011344069620",31.23,5.50,0,336.94,371.81,35.2,32.0,0.274,361580.3,361580.3,25593,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298624,369750.00
04/10/2016 10:30,2,1.082,ACTIVE,211.70,346.56,59.959,1460298603,"201051344000685","219011344069620",30.97,6.00,0,333.63,369.10,34.0,30.8,0.274,368329.1,368329.1,30418,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298625,369751.00
04/10/2016 10:30,2,1.059,ACTIVE,211.93,347.16,59.991,1460298603,"201051344000917","219011344069620",31.35,8.00,0,334.24,368.80,33.7,30.6,0.261,365547.4,365547.4,30423,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298626,369752.00
04/10/2016 10:30,2,1.051,ACTIVE,211.70,346.86,59.970,1460298603,"201051344001145","219011344069620",31.45,6.30,0,334.84,369.70,33.5,30.4,0.261,370615.5,370615.5,30280,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298627,369753.00
04/10/2016 10:30,2,1.082,ACTIVE,211.48,346.56,59.965,1460298603,"201051344000651","219011344069620",31.29,6.30,0,334.84,368.80,34.3,31.2,0.261,362554.7,362554.7,30650,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298628,369754.00
04/10/2016 10:30,2,0.961,ACTIVE,210.35,347.46,59.959,1460298603,"274151322000088","219011344069620",30.02,9.70,0,334.54,358.28,29.2,26.2,0.186,615181.5,615181.5,19219,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298629,369755.00
04/10/2016 10:30,2,0.689,ACTIVE,211.48,424.71,59.986,1460298603,"274151322000068","219011344069620",39.92,12.30,0,333.63,463.18,27.7,24.8,0.172,513062.7,513062.7,20558,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298630,369756.00
04/10/2016 10:30,2,1.064,ACTIVE,211.25,345.06,59.970,1460298603,"201051344001135","219011344069620",31.03,7.00,0,333.33,370.00,33.5,30.4,0.261,358967.3,358967.3,30608,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298631,369757.00
04/10/2016 10:30,2,1.111,ACTIVE,211.48,347.16,59.996,1460298603,"201051344000594","219011344069620",31.21,6.00,0,333.33,371.81,35.1,32.0,0.270,366331.3,366331.3,26032,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298632,369758.00
04/10/2016 10:30,2,1.064,ACTIVE,211.70,345.36,59.975,1460298603,"201051344001203","219011344069620",31.07,6.70,0,334.24,369.70,33.5,30.4,0.261,365499.0,365499.0,30603,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298633,369759.00
04/10/2016 10:30,2,0.969,ACTIVE,210.35,345.96,59.959,1460298603,"274151322000054","219011344069620",30.49,10.30,0,333.93,358.88,29.9,26.9,0.199,628765.4,628765.4,19245,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298633,369760.00
04/10/2016 10:30,2,1.088,ACTIVE,212.16,346.86,60.002,1460298603,"201051344000867","219011344069620",30.89,6.70,0,334.84,369.10,34.1,31.0,0.265,354671.8,354671.8,26034,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298634,369761.00
04/10/2016 10:30,2,1.088,ACTIVE,211.70,346.26,59.938,1460298603,"201051344001093","219011344069620",31.33,7.70,0,333.33,370.90,34.6,31.5,0.247,364475.4,364475.4,30477,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298635,369762.00
04/10/2016 10:30,2,1.031,ACTIVE,211.93,347.46,59.954,1460298603,"201051344000900","219011344069620",31.39,5.50,0,334.84,369.70,32.9,29.8,0.261,369967.9,369967.9,25430,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298636,369763.00
04/10/2016 10:30,2,1.092,ACTIVE,212.16,346.86,59.970,1460298603,"201051344000648","219011344069620",31.29,4.00,0,335.14,370.30,34.6,31.5,0.261,362485.3,362485.3,25733,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298637,369764.00
04/10/2016 10:30,2,1.086,ACTIVE,212.38,348.06,59.970,1460298603,"201051344000569","219011344069620",31.53,6.30,0,335.74,372.71,34.7,31.6,0.265,371187.6,371187.6,25364,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298638,369765.00
04/10/2016 10:30,2,1.066,ACTIVE,212.16,347.46,59.981,1460298603,"201051344000983","219011344069620",31.41,6.00,0,335.74,372.71,34.0,30.9,0.270,362749.7,362749.7,25833,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298639,369766.00
04/10/2016 10:30,2,1.055,ACTIVE,212.16,347.76,59.938,1460298603,"201051344001158","219011344069620",31.05,5.00,0,335.14,369.10,33.2,30.1,0.265,357771.2,357771.2,26087,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298640,369767.00
04/10/2016 10:30,2,1.074,ACTIVE,212.83,348.96,59.975,1460298603,"201051344000576","219011344069620",31.53,5.00,0,335.44,372.11,34.3,31.2,0.261,364402.4,364402.4,25503,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298641,369768.00
04/10/2016 10:30,2,0.955,ACTIVE,210.80,341.15,59.959,1460298603,"274151322000087","219011344069620",30.20,11.30,0,334.84,358.58,29.2,26.3,0.181,603033.4,603033.4,19316,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460298642,369769.00
04/10/2016 10:45,2,0.785,ACTIVE,210.80,343.85,59.970,1460299503,"274151322000085","219011344069620",30.22,8.50,0,334.84,356.78,24.1,21.3,0.159,631626.5,631626.5,19257,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299506,369770.00
04/10/2016 10:45,2,0.857,ACTIVE,212.61,347.76,59.991,1460299503,"201051344000633","219011344069620",31.45,4.50,0,335.74,370.60,27.3,24.5,0.208,354942.9,354942.9,26105,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299506,369771.00
04/10/2016 10:45,2,0.879,ACTIVE,212.38,345.96,59.986,1460299503,"201051344000469","219011344069620",31.25,4.00,0,333.93,370.60,27.9,25.0,0.208,356169.1,356169.1,26054,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299507,369772.00
04/10/2016 10:45,2,0.850,ACTIVE,211.48,344.45,59.975,1460299503,"201051344000646","219011344069620",31.05,6.30,0,332.73,367.90,26.8,23.9,0.199,360601.1,360601.1,30612,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299508,369773.00
04/10/2016 10:45,2,0.811,ACTIVE,210.57,341.45,59.986,1460299503,"274151322000052","219011344069620",30.51,9.00,0,334.24,357.38,25.1,22.3,0.168,640734.5,640734.5,19479,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299509,369774.00
04/10/2016 10:45,2,0.852,ACTIVE,211.93,344.76,59.991,1460299503,"201051344000585","219011344069620",31.25,6.30,0,333.93,367.90,27.0,24.1,0.199,366308.3,366308.3,30619,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299510,369775.00
04/10/2016 10:45,2,0.824,ACTIVE,211.48,343.55,59.981,1460299503,"201051344001230","219011344069620",31.01,6.00,0,332.43,367.00,26.0,23.1,0.194,364452.0,364452.0,30409,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299511,369776.00
04/10/2016 10:45,2,0.850,ACTIVE,212.38,344.76,59.996,1460299503,"201051344000582","219011344069620",31.03,6.30,0,333.93,367.30,26.8,23.9,0.190,358004.3,358004.3,30587,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299512,369777.00
04/10/2016 10:45,2,0.863,ACTIVE,211.25,345.66,59.981,1460299503,"201051344000955","219011344069620",31.49,6.30,0,333.03,368.80,27.6,24.7,0.199,369499.2,369499.2,30522,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299513,369778.00
04/10/2016 10:45,2,0.525,ACTIVE,210.57,430.12,59.981,1460299503,"274151322000094","219011344069620",40.49,10.70,0,333.03,455.06,21.6,18.9,0.141,513410.4,513410.4,20355,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299514,369779.00
04/10/2016 10:45,2,0.879,ACTIVE,212.16,346.56,59.986,1460299503,"201051344000579","219011344069620",31.57,5.50,0,336.04,371.81,28.2,25.3,0.203,369549.4,369549.4,6128,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299515,369780.00
04/10/2016 10:45,2,0.881,ACTIVE,211.48,343.55,59.996,1460299503,"201051344000890","219011344069620",31.19,6.00,0,332.73,369.70,27.8,24.9,0.190,366598.1,366598.1,30548,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299515,369781.00
04/10/2016 10:45,2,0.863,ACTIVE,211.70,348.96,60.007,1460299503,"201051344000438","219011344069620",31.73,5.50,0,333.33,370.30,27.8,24.9,0.194,368794.4,368794.4,30548,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299516,369782.00
04/10/2016 10:45,2,0.887,ACTIVE,211.93,344.15,59.991,1460299503,"201051344000417","219011344069620",31.21,6.30,0,333.03,366.10,28.1,25.2,0.199,362047.7,362047.7,30702,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299517,369783.00
04/10/2016 10:45,2,0.789,ACTIVE,210.80,342.65,59.986,1460299503,"274151322000083","219011344069620",30.61,8.00,0,334.24,356.78,24.5,21.7,0.164,635016.0,635016.0,19533,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299518,369784.00
04/10/2016 10:45,2,0.826,ACTIVE,211.48,343.55,59.949,1460299503,"274151322000076","219011344069620",31.07,9.00,0,335.14,363.39,26.0,23.2,0.172,675495.5,675495.5,19541,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299519,369785.00
04/10/2016 10:45,2,0.869,ACTIVE,212.16,346.56,59.991,1460299503,"201051344000868","219011344069620",31.09,4.50,0,334.24,369.10,27.4,24.5,0.199,355338.6,355338.6,25787,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299520,369786.00
04/10/2016 10:45,2,0.801,ACTIVE,210.80,344.15,59.981,1460299503,"274151322000095","219011344069620",31.13,8.00,0,333.63,361.59,25.2,22.4,0.159,668565.1,668565.1,19438,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299521,369787.00
04/10/2016 10:45,2,0.857,ACTIVE,211.93,346.86,59.938,1460299503,"201051344000988","219011344069620",31.19,5.50,0,333.63,369.40,27.1,24.2,0.203,352665.7,352665.7,26079,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299522,369788.00
04/10/2016 10:45,2,0.852,ACTIVE,211.70,345.66,59.975,1460299503,"201051344001025","219011344069620",31.53,6.30,0,332.73,368.50,27.2,24.3,0.199,366317.8,366317.8,30600,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299523,369789.00
04/10/2016 10:45,2,0.883,ACTIVE,212.16,345.66,59.991,1460299503,"201051344000458","219011344069620",31.25,6.30,0,334.84,369.10,28.0,25.1,0.203,363092.6,363092.6,26001,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299524,369790.00
04/10/2016 10:45,2,0.879,ACTIVE,212.61,346.86,59.981,1460299503,"201051344000853","219011344069620",30.91,4.50,0,335.74,371.51,27.6,24.7,0.199,361588.7,361588.7,25594,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299524,369791.00
04/10/2016 10:45,2,0.850,ACTIVE,212.16,345.36,59.981,1460299503,"201051344000685","219011344069620",31.13,5.50,0,333.33,367.60,26.9,24.0,0.199,368337.2,368337.2,30419,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299525,369792.00
04/10/2016 10:45,2,0.832,ACTIVE,211.93,344.76,59.954,1460299503,"201051344000917","219011344069620",31.17,7.30,0,333.03,368.20,26.3,23.5,0.190,365555.3,365555.3,30424,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299526,369793.00
04/10/2016 10:45,2,0.824,ACTIVE,211.93,344.45,60.018,1460299503,"201051344001145","219011344069620",31.37,5.50,0,334.24,367.30,26.2,23.4,0.199,370623.5,370623.5,30281,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299527,369794.00
04/10/2016 10:45,2,0.859,ACTIVE,211.93,344.76,59.928,1460299503,"201051344000651","219011344069620",31.33,5.50,0,331.53,368.20,27.3,24.4,0.194,362562.9,362562.9,30651,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299528,369795.00
04/10/2016 10:45,2,0.766,ACTIVE,210.35,345.06,59.970,1460299503,"274151322000088","219011344069620",29.98,9.00,0,333.93,355.88,23.2,20.5,0.146,615188.6,615188.6,19220,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299529,369796.00
04/10/2016 10:45,2,0.533,ACTIVE,211.48,433.72,59.970,1460299503,"274151322000068","219011344069620",41.17,11.30,0,334.24,462.58,22.2,19.5,0.128,513069.4,513069.4,20559,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299530,369797.00
04/10/2016 10:45,2,0.857,ACTIVE,211.48,343.25,59.981,1460299503,"201051344001135","219011344069620",30.97,6.30,0,332.73,367.90,26.9,24.1,0.194,358975.4,358975.4,30609,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299531,369798.00
04/10/2016 10:45,2,0.881,ACTIVE,211.70,345.36,59.954,1460299503,"201051344000594","219011344069620",31.23,5.50,0,333.33,372.11,27.9,25.0,0.194,366339.7,366339.7,26033,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299532,369799.00
04/10/2016 10:45,2,0.848,ACTIVE,211.93,343.55,59.975,1460299503,"201051344001203","219011344069620",31.11,6.30,0,333.03,369.10,26.8,23.9,0.203,365507.1,365507.1,30604,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299533,369800.00
04/10/2016 10:45,2,0.795,ACTIVE,210.80,345.36,59.965,1460299503,"274151322000054","219011344069620",30.06,9.30,0,334.24,356.78,24.2,21.4,0.155,628772.7,628772.7,19246,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299533,369801.00
04/10/2016 10:45,2,0.861,ACTIVE,212.38,345.36,59.981,1460299503,"201051344000867","219011344069620",31.27,6.00,0,334.24,367.30,27.3,24.4,0.199,354680.0,354680.0,26035,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299534,369802.00
04/10/2016 10:45,2,0.873,ACTIVE,211.70,345.36,59.975,1460299503,"201051344001093","219011344069620",31.45,7.00,0,332.73,368.20,27.8,24.9,0.190,364483.7,364483.7,30478,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299535,369803.00
04/10/2016 10:45,2,0.801,ACTIVE,211.93,347.16,59.991,1460299503,"201051344000900","219011344069620",31.67,4.50,0,333.93,369.40,25.7,22.9,0.203,369975.8,369975.8,25431,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299536,369804.00
04/10/2016 10:45,2,0.883,ACTIVE,212.38,345.96,59.981,1460299503,"201051344000648","219011344069620",31.11,3.30,0,335.44,369.40,27.9,25.0,0.199,362493.7,362493.7,25734,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299537,369805.00
04/10/2016 10:45,2,0.885,ACTIVE,212.16,345.96,59.975,1460299503,"201051344000569","219011344069620",31.39,5.50,0,335.44,372.11,28.1,25.2,0.208,371196.0,371196.0,25365,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299538,369806.00
04/10/2016 10:45,2,0.867,ACTIVE,212.16,345.96,59.949,1460299503,"201051344000983","219011344069620",31.07,5.00,0,334.84,371.21,27.3,24.4,0.208,362758.0,362758.0,25834,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299539,369807.00
04/10/2016 10:45,2,0.854,ACTIVE,212.16,345.96,59.975,1460299503,"201051344001158","219011344069620",30.81,4.00,0,334.54,367.30,26.6,23.8,0.199,357779.3,357779.3,26088,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299540,369808.00
04/10/2016 10:45,2,0.877,ACTIVE,212.61,346.56,59.981,1460299503,"201051344000576","219011344069620",31.49,4.00,0,336.04,369.70,28.0,25.1,0.194,364410.8,364410.8,25504,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299541,369809.00
04/10/2016 10:45,2,0.789,ACTIVE,210.80,344.15,59.959,1460299503,"274151322000087","219011344069620",30.20,10.70,0,334.54,356.78,24.1,21.4,0.159,603040.6,603040.6,19317,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299542,369810.00
04/10/2016 10:45,2,0.863,ACTIVE,212.61,346.26,60.002,1460299503,"201051344000645","219011344069620",31.39,5.00,0,335.44,367.00,27.4,24.6,0.199,363949.3,363949.3,25649,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460299543,369811.00
04/10/2016 11:00,2,0.758,ACTIVE,212.38,344.76,59.991,1460300403,"201051344000645","219011344069620",31.29,4.50,0,335.44,363.09,24.1,21.3,0.164,363955.4,363955.4,25650,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300405,369812.00
04/10/2016 11:00,2,0.701,ACTIVE,211.03,343.85,59.975,1460300403,"274151322000085","219011344069620",29.88,7.30,0,332.43,354.37,21.2,18.6,0.137,631632.2,631632.2,19258,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300405,369813.00
04/10/2016 11:00,2,0.725,ACTIVE,212.38,345.96,59.970,1460300403,"201051344000633","219011344069620",31.31,4.00,0,334.84,365.19,23.0,20.3,0.164,354949.1,354949.1,26106,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300406,369814.00
04/10/2016 11:00,2,0.750,ACTIVE,211.93,351.37,59.981,1460300403,"201051344000469","219011344069620",32.10,3.70,0,333.63,366.70,24.4,21.6,0.168,356175.6,356175.6,26055,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300407,369815.00
04/10/2016 11:00,2,0.758,ACTIVE,211.25,342.65,59.975,1460300403,"201051344000646","219011344069620",30.65,5.00,0,332.73,365.49,23.6,20.8,0.164,360607.3,360607.3,30613,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300408,369816.00
04/10/2016 11:00,2,0.697,ACTIVE,210.35,341.15,59.970,1460300403,"274151322000052","219011344069620",30.71,8.00,0,332.13,355.28,21.7,19.0,0.141,640740.3,640740.3,19480,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300409,369817.00
04/10/2016 11:00,2,0.748,ACTIVE,211.70,343.25,59.933,1460300403,"201051344000585","219011344069620",31.09,5.50,0,333.63,364.29,23.6,20.8,0.168,366314.6,366314.6,30620,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300410,369818.00
04/10/2016 11:00,2,0.725,ACTIVE,211.25,341.15,59.975,1460300403,"201051344001230","219011344069620",31.01,5.00,0,332.43,363.99,22.8,20.0,0.159,364458.0,364458.0,30410,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300411,369819.00
04/10/2016 11:00,2,0.754,ACTIVE,211.93,343.25,59.975,1460300403,"201051344000582","219011344069620",30.81,5.00,0,333.93,364.59,23.6,20.8,0.159,358010.5,358010.5,30588,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300412,369820.00
04/10/2016 11:00,2,0.773,ACTIVE,211.03,342.05,59.986,1460300403,"201051344000955","219011344069620",31.07,5.50,0,332.73,365.19,24.4,21.6,0.172,369505.6,369505.6,30523,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300413,369821.00
04/10/2016 11:00,2,0.434,ACTIVE,210.80,431.02,59.970,1460300403,"274151322000094","219011344069620",40.65,10.00,0,332.73,448.75,17.9,15.3,0.106,513415.3,513415.3,20356,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300414,369822.00
04/10/2016 11:00,2,0.771,ACTIVE,211.93,347.76,59.986,1460300403,"201051344000579","219011344069620",31.81,5.00,0,334.84,367.00,24.9,22.1,0.168,369555.9,369555.9,6129,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300415,369823.00
04/10/2016 11:00,2,0.771,ACTIVE,211.25,341.75,59.986,1460300403,"201051344000890","219011344069620",31.15,5.00,0,332.43,367.30,24.4,21.6,0.159,366604.6,366604.6,30549,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300416,369824.00
04/10/2016 11:00,2,0.762,ACTIVE,211.70,342.35,59.975,1460300403,"201051344000438","219011344069620",31.23,4.50,0,333.33,366.70,24.1,21.4,0.164,368800.8,368800.8,30549,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300416,369825.00
04/10/2016 11:00,2,0.775,ACTIVE,211.70,344.76,59.991,1460300403,"201051344000417","219011344069620",31.45,5.50,0,333.33,365.80,24.8,22.0,0.168,362054.3,362054.3,30703,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300417,369826.00
04/10/2016 11:00,2,0.607,ACTIVE,210.80,343.25,59.996,1460300403,"274151322000083","219011344069620",30.65,7.30,0,332.43,354.37,18.9,16.4,0.119,635021.4,635021.4,19534,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300418,369827.00
04/10/2016 11:00,2,0.701,ACTIVE,211.25,343.55,59.996,1460300403,"274151322000076","219011344069620",31.09,7.70,0,333.63,359.48,22.1,19.4,0.150,675501.6,675501.6,19542,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300419,369828.00
04/10/2016 11:00,2,0.754,ACTIVE,211.70,343.55,59.938,1460300403,"201051344000868","219011344069620",30.89,4.00,0,334.24,363.09,23.6,20.9,0.168,355344.9,355344.9,25788,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300420,369829.00
04/10/2016 11:00,2,0.654,ACTIVE,210.57,342.65,59.944,1460300403,"274151322000095","219011344069620",30.16,7.30,0,332.13,356.78,20.1,17.4,0.128,668570.8,668570.8,19439,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300421,369830.00
04/10/2016 11:00,2,0.742,ACTIVE,211.70,345.36,59.975,1460300403,"201051344000988","219011344069620",31.21,4.50,0,334.54,363.09,23.5,20.7,0.177,352671.9,352671.9,26080,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300422,369831.00
04/10/2016 11:00,2,0.746,ACTIVE,211.48,341.45,60.002,1460300403,"201051344001025","219011344069620",30.97,5.00,0,333.63,365.19,23.4,20.7,0.164,366324.1,366324.1,30601,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300423,369832.00
04/10/2016 11:00,2,0.777,ACTIVE,211.93,343.85,59.975,1460300403,"201051344000458","219011344069620",31.17,6.00,0,334.84,364.89,24.6,21.8,0.177,363099.1,363099.1,26002,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300424,369833.00
04/10/2016 11:00,2,0.771,ACTIVE,212.38,346.26,59.981,1460300403,"201051344000853","219011344069620",30.95,4.00,0,336.64,364.59,24.2,21.4,0.172,361595.1,361595.1,25595,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300425,369834.00
04/10/2016 11:00,2,0.729,ACTIVE,211.70,343.25,59.975,1460300403,"201051344000685","219011344069620",30.95,4.50,0,333.03,363.39,22.9,20.2,0.172,368343.4,368343.4,30420,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300426,369835.00
04/10/2016 11:00,2,0.717,ACTIVE,211.70,342.65,59.938,1460300403,"201051344000917","219011344069620",31.07,6.70,0,332.43,363.39,22.6,19.9,0.155,365561.4,365561.4,30425,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300426,369836.00
04/10/2016 11:00,2,0.705,ACTIVE,211.70,342.95,59.975,1460300403,"201051344001145","219011344069620",31.21,4.50,0,333.33,364.29,22.4,19.6,0.159,370629.5,370629.5,30282,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300427,369837.00
04/10/2016 11:00,2,0.750,ACTIVE,211.70,342.35,59.965,1460300403,"201051344000651","219011344069620",31.01,5.00,0,333.93,365.19,23.6,20.8,0.159,362569.2,362569.2,30652,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300428,369838.00
04/10/2016 11:00,2,0.662,ACTIVE,210.35,338.74,59.970,1460300403,"274151322000088","219011344069620",29.78,8.00,0,331.53,354.07,20.0,17.4,0.119,615194.0,615194.0,19221,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300429,369839.00
04/10/2016 11:00,2,0.439,ACTIVE,211.70,442.74,59.970,1460300403,"274151322000068","219011344069620",41.93,10.70,0,333.33,453.26,18.8,16.2,0.110,513074.5,513074.5,20560,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300430,369840.00
04/10/2016 11:00,2,0.740,ACTIVE,211.03,340.85,59.965,1460300403,"201051344001135","219011344069620",30.63,5.50,0,333.03,363.69,23.0,20.3,0.164,358981.6,358981.6,30610,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300431,369841.00
04/10/2016 11:00,2,0.730,ACTIVE,211.48,345.06,59.928,1460300403,"201051344000594","219011344069620",31.45,4.50,0,333.63,365.80,23.3,20.6,0.164,366346.0,366346.0,26034,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300432,369842.00
04/10/2016 11:00,2,0.734,ACTIVE,211.48,341.45,59.970,1460300403,"201051344001203","219011344069620",30.83,5.50,0,333.63,365.49,22.9,20.2,0.164,365513.2,365513.2,30605,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300433,369843.00
