ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 11:00,2,0.678,ACTIVE,210.57,339.95,59.949,1460300403,"274151322000054","219011344069620",30.63,8.50,0,331.83,354.67,21.0,18.4,0.137,628778.3,628778.3,19247,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300434,369844.00
04/10/2016 11:00,2,0.721,ACTIVE,211.93,343.55,59.970,1460300403,"201051344000867","219011344069620",31.19,5.50,0,333.93,363.99,22.8,20.0,0.155,354686.2,354686.2,26036,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300435,369845.00
04/10/2016 11:00,2,0.770,ACTIVE,211.70,342.65,60.012,1460300403,"201051344001093","219011344069620",30.77,6.30,0,333.33,363.99,24.0,21.2,0.159,364490.1,364490.1,30479,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300436,369846.00
04/10/2016 11:00,2,0.717,ACTIVE,211.70,344.15,59.938,1460300403,"201051344000900","219011344069620",30.77,4.00,0,335.74,366.70,22.4,19.7,0.168,369981.7,369981.7,25432,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300437,369847.00
04/10/2016 11:00,2,0.734,ACTIVE,211.93,345.66,59.975,1460300403,"201051344000648","219011344069620",31.61,3.30,0,335.74,365.19,23.6,20.9,0.159,362500.0,362500.0,25735,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300438,369848.00
04/10/2016 11:00,2,0.775,ACTIVE,211.93,345.06,60.002,1460300403,"201051344000569","219011344069620",31.47,4.50,0,335.44,368.20,24.8,22.0,0.172,371202.5,371202.5,25366,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300438,369849.00
04/10/2016 11:00,2,0.754,ACTIVE,211.93,343.85,60.002,1460300403,"201051344000983","219011344069620",31.21,4.50,0,335.44,365.49,23.9,21.1,0.177,362764.3,362764.3,25835,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300439,369850.00
04/10/2016 11:00,2,0.729,ACTIVE,212.16,344.15,60.002,1460300403,"201051344001158","219011344069620",30.99,3.70,0,335.14,361.59,22.9,20.2,0.172,357785.4,357785.4,26089,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300440,369851.00
04/10/2016 11:00,2,0.770,ACTIVE,212.38,345.36,60.023,1460300403,"201051344000576","219011344069620",31.35,4.00,0,335.44,365.80,24.5,21.7,0.172,364417.2,364417.2,25505,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300441,369852.00
04/10/2016 11:00,2,0.676,ACTIVE,210.80,344.45,59.975,1460300403,"274151322000087","219011344069620",30.20,9.70,0,332.43,354.67,20.7,18.1,0.128,603046.2,603046.2,19318,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460300442,369853.00
04/10/2016 11:15,2,0.787,ACTIVE,212.38,345.06,59.986,1460301304,"201051344000645","219011344069620",31.37,4.50,0,335.14,360.08,25.0,22.2,0.177,363961.0,363961.0,25651,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301305,369854.00
04/10/2016 11:15,2,0.723,ACTIVE,210.80,340.85,59.986,1460301304,"274151322000085","219011344069620",30.47,7.00,0,330.93,351.67,22.4,19.6,0.137,631637.1,631637.1,19259,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301306,369855.00
04/10/2016 11:15,2,0.752,ACTIVE,212.16,346.26,59.970,1460301304,"201051344000633","219011344069620",31.45,4.00,0,335.14,361.29,24.0,21.2,0.172,354954.4,354954.4,26107,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301306,369856.00
04/10/2016 11:15,2,0.775,ACTIVE,211.93,352.57,59.981,1460301304,"201051344000469","219011344069620",32.14,3.30,0,333.03,364.89,25.3,22.5,0.181,356181.3,356181.3,26056,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301307,369857.00
04/10/2016 11:15,2,0.789,ACTIVE,211.03,342.65,59.986,1460301304,"201051344000646","219011344069620",31.03,4.50,0,331.53,361.29,24.8,22.0,0.177,360612.9,360612.9,30614,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301308,369858.00
04/10/2016 11:15,2,0.730,ACTIVE,210.35,339.95,59.981,1460301304,"274151322000052","219011344069620",30.69,7.30,0,330.63,354.97,22.7,20.0,0.141,640745.3,640745.3,19481,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301309,369859.00
04/10/2016 11:15,2,0.793,ACTIVE,211.48,343.25,59.975,1460301304,"201051344000585","219011344069620",31.01,5.00,0,332.73,360.38,24.9,22.1,0.181,366320.1,366320.1,30621,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301310,369860.00
04/10/2016 11:15,2,0.764,ACTIVE,211.25,341.75,59.996,1460301304,"201051344001230","219011344069620",31.01,4.00,0,330.33,358.88,24.0,21.3,0.168,364463.3,364463.3,30411,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301311,369861.00
04/10/2016 11:15,2,0.787,ACTIVE,211.93,343.25,59.991,1460301304,"201051344000582","219011344069620",31.15,4.50,0,332.73,358.28,24.9,22.1,0.172,358016.0,358016.0,30589,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301312,369862.00
04/10/2016 11:15,2,0.812,ACTIVE,210.80,342.05,59.991,1460301304,"201051344000955","219011344069620",31.13,4.50,0,330.93,360.69,25.7,22.9,0.186,369511.3,369511.3,30524,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301313,369863.00
04/10/2016 11:15,2,0.424,ACTIVE,210.80,444.24,59.981,1460301304,"274151322000094","219011344069620",41.98,9.70,0,335.44,457.77,17.9,15.4,0.106,513419.2,513419.2,20357,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301314,369864.00
04/10/2016 11:15,2,0.787,ACTIVE,211.93,350.47,59.986,1460301304,"201051344000579","219011344069620",32.16,4.50,0,334.84,365.49,25.6,22.8,0.177,369561.6,369561.6,6130,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301315,369865.00
04/10/2016 11:15,2,0.818,ACTIVE,211.03,343.25,59.986,1460301304,"201051344000890","219011344069620",31.29,4.00,0,331.83,362.19,25.9,23.1,0.177,366610.3,366610.3,30550,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301316,369866.00
04/10/2016 11:15,2,0.795,ACTIVE,211.48,344.76,59.975,1460301304,"201051344000438","219011344069620",31.49,4.00,0,332.43,363.39,25.4,22.6,0.177,368806.4,368806.4,30550,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301317,369867.00
04/10/2016 11:15,2,0.836,ACTIVE,211.70,343.25,59.986,1460301304,"201051344000417","219011344069620",31.19,4.50,0,332.43,359.48,26.4,23.6,0.181,362060.1,362060.1,30704,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301317,369868.00
04/10/2016 11:15,2,0.447,ACTIVE,210.57,342.35,59.986,1460301304,"274151322000083","219011344069620",31.35,7.00,0,334.54,351.37,14.2,11.8,0.084,635024.9,635024.9,19535,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301318,369869.00
04/10/2016 11:15,2,0.740,ACTIVE,211.03,344.45,59.970,1460301304,"274151322000076","219011344069620",31.17,7.30,0,332.73,356.48,23.4,20.7,0.159,675506.7,675506.7,19543,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301319,369870.00
04/10/2016 11:15,2,0.787,ACTIVE,211.70,344.76,59.996,1460301304,"201051344000868","219011344069620",31.23,3.70,0,333.93,358.58,24.9,22.2,0.181,355350.4,355350.4,25789,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301320,369871.00
04/10/2016 11:15,2,0.553,ACTIVE,210.57,346.86,59.975,1460301304,"274151322000095","219011344069620",31.77,6.70,0,331.53,356.78,17.8,15.2,0.106,668574.9,668574.9,19440,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301321,369872.00
04/10/2016 11:15,2,0.785,ACTIVE,211.70,345.96,59.981,1460301304,"201051344000988","219011344069620",31.07,4.50,0,333.33,359.18,24.8,22.0,0.181,352677.4,352677.4,26081,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301322,369873.00
04/10/2016 11:15,2,0.793,ACTIVE,211.25,343.85,59.986,1460301304,"201051344001025","219011344069620",31.41,4.50,0,332.73,359.48,25.3,22.5,0.172,366329.7,366329.7,30602,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301323,369874.00
04/10/2016 11:15,2,0.818,ACTIVE,211.70,344.45,60.002,1460301304,"201051344000458","219011344069620",31.21,5.50,0,334.24,360.69,25.9,23.0,0.190,363104.8,363104.8,26003,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301324,369875.00
04/10/2016 11:15,2,0.809,ACTIVE,212.38,345.66,60.002,1460301304,"201051344000853","219011344069620",31.27,4.00,0,336.04,359.78,25.6,22.8,0.181,361600.8,361600.8,25596,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301325,369876.00
04/10/2016 11:15,2,0.695,ACTIVE,211.70,356.18,59.986,1460301304,"201051344000685","219011344069620",32.74,3.70,0,332.13,368.50,23.1,20.4,0.164,368348.5,368348.5,30421,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301326,369877.00
04/10/2016 11:15,2,0.766,ACTIVE,211.70,343.55,59.991,1460301304,"201051344000917","219011344069620",31.23,6.30,0,331.53,360.38,24.3,21.5,0.168,365566.8,365566.8,30426,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301327,369878.00
04/10/2016 11:15,2,0.695,ACTIVE,211.48,350.47,59.986,1460301304,"201051344001145","219011344069620",32.12,4.00,0,333.03,367.30,22.7,20.0,0.164,370634.6,370634.6,30283,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301328,369879.00
04/10/2016 11:15,2,0.807,ACTIVE,211.48,342.95,59.996,1460301304,"201051344000651","219011344069620",31.11,4.50,0,332.73,360.38,25.4,22.6,0.177,362574.8,362574.8,30653,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301329,369880.00
04/10/2016 11:15,2,0.703,ACTIVE,210.35,341.45,59.991,1460301304,"274151322000088","219011344069620",30.04,7.30,0,330.93,351.07,21.4,18.8,0.137,615198.7,615198.7,19222,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301329,369881.00
04/10/2016 11:15,2,0.494,ACTIVE,211.25,431.92,59.996,1460301304,"274151322000068","219011344069620",40.73,10.30,0,336.04,457.17,20.5,17.8,0.115,513078.9,513078.9,20561,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301330,369882.00
04/10/2016 11:15,2,0.789,ACTIVE,211.25,342.05,59.991,1460301304,"201051344001135","219011344069620",30.95,4.50,0,331.53,360.69,24.8,22.0,0.177,358987.0,358987.0,30611,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301331,369883.00
04/10/2016 11:15,2,0.754,ACTIVE,211.48,347.16,60.002,1460301304,"201051344000594","219011344069620",31.69,4.00,0,333.33,361.29,24.2,21.5,0.172,366351.4,366351.4,26035,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301332,369884.00
04/10/2016 11:15,2,0.783,ACTIVE,211.48,342.05,59.965,1460301304,"201051344001203","219011344069620",30.97,4.50,0,332.13,359.78,24.6,21.8,0.181,365518.6,365518.6,30606,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301333,369885.00
04/10/2016 11:15,2,0.732,ACTIVE,210.35,343.85,59.986,1460301304,"274151322000054","219011344069620",30.30,8.00,0,329.73,351.67,22.5,19.8,0.146,628783.3,628783.3,19248,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301334,369886.00
04/10/2016 11:15,2,0.770,ACTIVE,212.16,343.85,60.002,1460301304,"201051344000867","219011344069620",30.65,5.00,0,333.63,358.28,23.9,21.2,0.168,354691.5,354691.5,26037,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301335,369887.00
04/10/2016 11:15,2,0.809,ACTIVE,211.25,343.85,60.044,1460301304,"201051344001093","219011344069620",31.35,5.50,0,332.43,361.29,25.7,22.9,0.164,364495.9,364495.9,30480,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301336,369888.00
04/10/2016 11:15,2,0.756,ACTIVE,211.70,345.36,59.996,1460301304,"201051344000900","219011344069620",31.05,3.70,0,333.63,360.69,23.8,21.0,0.186,369987.0,369987.0,25433,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301337,369889.00
04/10/2016 11:15,2,0.793,ACTIVE,211.93,344.76,60.002,1460301304,"201051344000648","219011344069620",31.27,3.30,0,334.84,358.58,25.2,22.4,0.177,362505.5,362505.5,25736,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301338,369890.00
04/10/2016 11:15,2,0.824,ACTIVE,211.93,345.06,60.002,1460301304,"201051344000569","219011344069620",31.33,4.50,0,334.54,360.38,26.2,23.3,0.190,371208.3,371208.3,25367,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301339,369891.00
04/10/2016 11:15,2,0.795,ACTIVE,211.70,344.76,59.996,1460301304,"201051344000983","219011344069620",31.33,4.50,0,333.93,360.69,25.2,22.4,0.190,362769.8,362769.8,25836,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301340,369892.00
04/10/2016 11:15,2,0.762,ACTIVE,211.93,344.76,60.007,1460301304,"201051344001158","219011344069620",30.99,3.70,0,333.93,357.38,23.9,21.2,0.181,357790.7,357790.7,26090,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301341,369893.00
04/10/2016 11:15,2,0.809,ACTIVE,212.16,345.96,59.975,1460301304,"201051344000576","219011344069620",31.41,3.70,0,335.14,361.59,25.8,23.0,0.186,364423.0,364423.0,25506,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301341,369894.00
04/10/2016 11:15,2,0.705,ACTIVE,210.80,339.95,59.996,1460301304,"274151322000087","219011344069620",30.00,9.30,0,331.83,351.07,21.4,18.8,0.133,603050.9,603050.9,19319,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460301342,369895.00
04/10/2016 11:30,2,0.715,ACTIVE,213.06,345.66,59.928,1460302204,"201051344000645","219011344069620",31.15,4.50,0,335.14,356.78,22.6,19.8,0.155,363966.1,363966.1,25652,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302205,369896.00
04/10/2016 11:30,2,0.648,ACTIVE,211.48,341.75,59.959,1460302204,"274151322000085","219011344069620",30.26,6.70,0,330.63,349.56,19.9,17.3,0.124,631641.5,631641.5,19260,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302206,369897.00
04/10/2016 11:30,2,0.697,ACTIVE,213.06,346.56,59.965,1460302204,"201051344000633","219011344069620",31.37,3.70,0,335.44,359.18,22.2,19.5,0.155,354959.4,354959.4,26108,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302207,369898.00
04/10/2016 11:30,2,0.738,ACTIVE,212.83,345.36,59.981,1460302204,"201051344000469","219011344069620",31.11,3.30,0,334.24,365.19,23.3,20.5,0.168,356186.6,356186.6,26057,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302207,369899.00
04/10/2016 11:30,2,0.730,ACTIVE,211.70,342.65,59.922,1460302204,"201051344000646","219011344069620",30.69,4.00,0,330.63,358.58,22.7,20.0,0.164,360618.0,360618.0,30615,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302208,369900.00
04/10/2016 11:30,2,0.537,ACTIVE,211.03,353.77,59.944,1460302204,"274151322000052","219011344069620",32.34,7.30,0,334.24,358.28,17.6,15.0,0.102,640749.5,640749.5,19482,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302209,369901.00
04/10/2016 11:30,2,0.725,ACTIVE,211.93,342.95,59.986,1460302204,"201051344000585","219011344069620",30.99,4.50,0,331.83,356.78,22.8,20.1,0.159,366325.3,366325.3,30622,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302210,369902.00
04/10/2016 11:30,2,0.701,ACTIVE,211.70,341.75,59.970,1460302204,"201051344001230","219011344069620",31.01,4.00,0,331.53,356.78,22.0,19.3,0.155,364468.3,364468.3,30412,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302211,369903.00
04/10/2016 11:30,2,0.730,ACTIVE,212.16,343.25,59.965,1460302204,"201051344000582","219011344069620",30.89,4.00,0,332.13,356.18,22.9,20.2,0.155,358021.2,358021.2,30590,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302212,369904.00
04/10/2016 11:30,2,0.746,ACTIVE,211.25,342.35,59.965,1460302204,"201051344000955","219011344069620",31.17,4.50,0,331.53,357.38,23.6,20.9,0.159,369516.6,369516.6,30525,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302213,369905.00
04/10/2016 11:30,2,0.354,ACTIVE,211.25,448.15,59.965,1460302204,"274151322000094","219011344069620",42.66,9.30,0,335.74,461.08,15.3,12.8,0.088,513422.5,513422.5,20358,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302214,369906.00
04/10/2016 11:30,2,0.715,ACTIVE,212.83,348.96,59.959,1460302204,"201051344000579","219011344069620",32.03,4.50,0,334.84,365.49,23.2,20.5,0.155,369566.9,369566.9,6131,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302215,369907.00
04/10/2016 11:30,2,0.752,ACTIVE,211.48,342.65,59.970,1460302204,"201051344000890","219011344069620",31.37,3.70,0,331.83,360.38,23.9,21.2,0.159,366615.7,366615.7,30551,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302216,369908.00
04/10/2016 11:30,2,0.736,ACTIVE,211.70,343.25,59.959,1460302204,"201051344000438","219011344069620",31.39,3.30,0,332.43,361.29,23.4,20.7,0.155,368811.7,368811.7,30551,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302217,369909.00
04/10/2016 11:30,2,0.781,ACTIVE,211.93,342.35,59.975,1460302204,"201051344000417","219011344069620",30.77,4.00,0,331.83,357.08,24.4,21.6,0.159,362065.6,362065.6,30705,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302217,369910.00
04/10/2016 11:30,2,0.262,ACTIVE,211.48,338.14,60.002,1460302204,"274151322000083","219011344069620",31.33,6.30,0,334.84,349.26,8.3,6.1,0.035,635026.9,635026.9,19536,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302218,369911.00
04/10/2016 11:30,2,0.670,ACTIVE,211.93,343.85,59.975,1460302204,"274151322000076","219011344069620",31.17,7.30,0,334.24,353.47,21.1,18.5,0.146,675511.4,675511.4,19544,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302219,369912.00
04/10/2016 11:30,2,0.729,ACTIVE,212.61,344.76,59.970,1460302204,"201051344000868","219011344069620",30.77,3.70,0,334.24,356.18,22.7,20.0,0.159,355355.5,355355.5,25790,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302220,369913.00
04/10/2016 11:30,2,0.379,ACTIVE,211.25,348.66,59.965,1460302204,"274151322000095","219011344069620",32.28,6.30,0,334.84,357.98,12.4,10.0,0.071,668577.8,668577.8,19441,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302221,369914.00
04/10/2016 11:30,2,0.715,ACTIVE,212.61,345.96,59.959,1460302204,"201051344000988","219011344069620",31.11,4.50,0,334.24,357.98,22.6,19.9,0.168,352682.4,352682.4,26082,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302222,369915.00
04/10/2016 11:30,2,0.738,ACTIVE,211.70,341.45,60.012,1460302204,"201051344001025","219011344069620",31.11,4.00,0,332.13,358.88,23.3,20.6,0.159,366334.9,366334.9,30603,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302223,369916.00
04/10/2016 11:30,2,0.752,ACTIVE,212.61,344.45,59.954,1460302204,"201051344000458","219011344069620",31.09,5.50,0,333.93,357.08,23.7,21.0,0.168,363110.1,363110.1,26004,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302224,369917.00
04/10/2016 11:30,2,0.744,ACTIVE,213.29,346.86,59.959,1460302204,"201051344000853","219011344069620",30.99,4.00,0,335.44,359.78,23.4,20.6,0.168,361606.0,361606.0,25597,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302225,369918.00
04/10/2016 11:30,2,0.582,ACTIVE,211.93,346.56,59.970,1460302204,"201051344000685","219011344069620",31.79,3.70,0,333.63,370.60,18.8,16.2,0.124,368352.9,368352.9,30422,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302226,369919.00
04/10/2016 11:30,2,0.719,ACTIVE,211.70,342.95,59.959,1460302204,"201051344000917","219011344069620",30.87,6.00,0,332.13,357.38,22.5,19.8,0.155,365571.7,365571.7,30427,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302226,369920.00
04/10/2016 11:30,2,0.527,ACTIVE,211.93,363.09,59.944,1460302204,"201051344001145","219011344069620",33.60,4.00,0,334.24,373.91,18.0,15.4,0.115,370638.8,370638.8,30284,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302227,369921.00
04/10/2016 11:30,2,0.756,ACTIVE,211.93,343.25,59.970,1460302204,"201051344000651","219011344069620",30.47,4.00,0,333.33,358.28,23.4,20.6,0.164,362580.0,362580.0,30654,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302228,369922.00
04/10/2016 11:30,2,0.652,ACTIVE,210.80,342.95,59.954,1460302204,"274151322000088","219011344069620",29.26,7.00,0,333.93,348.96,19.4,16.8,0.124,615202.9,615202.9,19223,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302229,369923.00
04/10/2016 11:30,2,0.439,ACTIVE,211.70,437.93,59.954,1460302204,"274151322000068","219011344069620",41.57,10.00,0,335.44,457.47,18.6,16.1,0.110,513082.9,513082.9,20562,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302230,369924.00
04/10/2016 11:30,2,0.730,ACTIVE,211.25,341.75,59.965,1460302204,"201051344001135","219011344069620",31.01,4.50,0,331.83,358.28,23.0,20.3,0.168,358992.1,358992.1,30612,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302231,369925.00
04/10/2016 11:30,2,0.725,ACTIVE,212.16,343.85,59.954,1460302204,"201051344000594","219011344069620",30.67,4.00,0,333.93,360.69,22.5,19.8,0.155,366356.4,366356.4,26036,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302232,369926.00
04/10/2016 11:30,2,0.732,ACTIVE,211.93,342.05,59.954,1460302204,"201051344001203","219011344069620",30.67,4.00,0,332.43,357.08,22.8,20.1,0.159,365523.6,365523.6,30607,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302233,369927.00
04/10/2016 11:30,2,0.658,ACTIVE,211.25,340.55,59.954,1460302204,"274151322000054","219011344069620",30.51,7.70,0,332.13,350.17,20.4,17.8,0.124,628787.7,628787.7,19249,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302234,369928.00
04/10/2016 11:30,2,0.721,ACTIVE,212.83,343.55,59.917,1460302204,"201051344000867","219011344069620",30.73,5.00,0,333.63,356.48,22.5,19.8,0.155,354696.5,354696.5,26038,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302235,369929.00
04/10/2016 11:30,2,0.764,ACTIVE,211.48,342.65,59.954,1460302204,"201051344001093","219011344069620",31.07,5.50,0,331.53,359.48,24.0,21.3,0.155,364501.1,364501.1,30481,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302236,369930.00
04/10/2016 11:30,2,0.688,ACTIVE,212.38,344.76,59.959,1460302204,"201051344000900","219011344069620",30.99,3.70,0,334.24,357.68,21.6,18.9,0.168,369991.7,369991.7,25434,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302237,369931.00
04/10/2016 11:30,2,0.744,ACTIVE,212.83,344.76,59.965,1460302204,"201051344000648","219011344069620",31.05,3.30,0,334.24,358.58,23.5,20.7,0.159,362510.7,362510.7,25737,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302238,369932.00
04/10/2016 11:30,2,0.760,ACTIVE,212.61,345.06,59.954,1460302204,"201051344000569","219011344069620",31.25,4.50,0,333.93,359.78,24.1,21.3,0.168,371213.6,371213.6,25368,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302238,369933.00
04/10/2016 11:30,2,0.711,ACTIVE,212.61,347.16,59.959,1460302204,"201051344000983","219011344069620",31.75,4.50,0,334.24,360.08,22.9,20.1,0.164,362774.9,362774.9,25837,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302239,369934.00
04/10/2016 11:30,2,0.707,ACTIVE,212.83,345.06,59.959,1460302204,"201051344001158","219011344069620",30.83,3.70,0,334.84,356.78,22.1,19.4,0.164,357795.6,357795.6,26091,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302240,369935.00
04/10/2016 11:30,2,0.746,ACTIVE,212.83,346.26,59.959,1460302204,"201051344000576","219011344069620",31.39,3.70,0,334.84,358.58,23.7,21.0,0.155,364428.2,364428.2,25507,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302241,369936.00
04/10/2016 11:30,2,0.648,ACTIVE,211.25,341.45,59.938,1460302204,"274151322000087","219011344069620",29.78,8.50,0,334.54,350.47,19.6,17.0,0.124,603055.2,603055.2,19320,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460302242,369937.00
04/10/2016 11:45,2,0.740,ACTIVE,213.29,346.56,59.959,1460303104,"201051344000645","219011344069620",31.41,4.50,0,336.64,356.48,23.6,20.8,0.159,363971.0,363971.0,25653,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303105,369938.00
04/10/2016 11:45,2,0.674,ACTIVE,211.70,340.55,59.996,1460303104,"274151322000085","219011344069620",30.26,6.30,0,332.73,349.26,20.7,18.0,0.128,631645.8,631645.8,19261,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303106,369939.00
04/10/2016 11:45,2,0.723,ACTIVE,213.29,348.06,59.996,1460303104,"201051344000633","219011344069620",31.55,4.00,0,335.74,357.08,23.1,20.4,0.164,354964.2,354964.2,26109,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303107,369940.00
04/10/2016 11:45,2,0.771,ACTIVE,213.06,345.96,59.991,1460303104,"201051344000469","219011344069620",30.95,3.30,0,333.93,365.49,24.2,21.4,0.164,356191.6,356191.6,26058,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303108,369941.00
04/10/2016 11:45,2,0.746,ACTIVE,211.93,343.25,59.996,1460303104,"201051344000646","219011344069620",30.97,4.00,0,331.23,359.18,23.4,20.7,0.164,360622.9,360622.9,30616,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303109,369942.00
04/10/2016 11:45,2,0.523,ACTIVE,211.48,355.88,59.986,1460303104,"274151322000052","219011344069620",32.66,7.30,0,335.44,361.29,17.3,14.8,0.102,640753.1,640753.1,19483,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303110,369943.00
04/10/2016 11:45,2,0.748,ACTIVE,212.61,343.85,60.039,1460303104,"201051344000585","219011344069620",30.97,4.50,0,332.43,354.67,23.5,20.7,0.159,366330.2,366330.2,30623,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303110,369944.00
04/10/2016 11:45,2,0.729,ACTIVE,212.38,342.35,59.991,1460303104,"201051344001230","219011344069620",30.69,3.70,0,331.83,354.07,22.7,20.0,0.159,364473.0,364473.0,30413,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303111,369945.00
04/10/2016 11:45,2,0.752,ACTIVE,212.83,343.85,59.991,1460303104,"201051344000582","219011344069620",30.87,4.00,0,333.33,354.37,23.5,20.8,0.159,358026.1,358026.1,30591,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303112,369946.00
04/10/2016 11:45,2,0.768,ACTIVE,211.93,342.35,59.996,1460303104,"201051344000955","219011344069620",31.13,4.00,0,332.13,354.97,24.2,21.5,0.164,369521.7,369521.7,30526,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303113,369947.00
04/10/2016 11:45,2,0.389,ACTIVE,211.70,444.85,59.991,1460303104,"274151322000094","219011344069620",42.24,9.00,0,336.34,457.47,16.7,14.2,0.097,513425.7,513425.7,20359,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303114,369948.00
04/10/2016 11:45,2,0.748,ACTIVE,213.06,349.26,59.991,1460303104,"201051344000579","219011344069620",32.03,4.50,0,334.24,363.39,24.3,21.5,0.168,369572.0,369572.0,6132,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303115,369949.00
04/10/2016 11:45,2,0.771,ACTIVE,212.16,343.25,59.986,1460303104,"201051344000890","219011344069620",31.33,3.70,0,333.33,358.28,24.5,21.7,0.164,366620.8,366620.8,30552,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303116,369950.00
04/10/2016 11:45,2,0.758,ACTIVE,212.38,345.06,59.981,1460303104,"201051344000438","219011344069620",31.55,3.30,0,333.03,357.38,24.2,21.5,0.159,368816.7,368816.7,30552,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303117,369951.00
04/10/2016 11:45,2,0.797,ACTIVE,212.38,343.55,59.959,1460303104,"201051344000417","219011344069620",30.97,4.00,0,332.13,353.77,25.0,22.2,0.168,362070.9,362070.9,30706,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303118,369952.00
04/10/2016 11:45,2,0.252,ACTIVE,211.48,339.65,59.991,1460303104,"274151322000083","219011344069620",31.27,6.30,0,335.44,344.76,8.0,5.8,0.040,635028.3,635028.3,19537,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303119,369953.00
04/10/2016 11:45,2,0.703,ACTIVE,212.16,345.06,59.991,1460303104,"274151322000076","219011344069620",30.85,7.00,0,333.33,351.37,21.9,19.3,0.150,675515.9,675515.9,19545,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303120,369954.00
04/10/2016 11:45,2,0.752,ACTIVE,212.61,346.26,59.996,1460303104,"201051344000868","219011344069620",30.89,3.70,0,334.54,355.28,23.6,20.8,0.168,355360.3,355360.3,25791,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303121,369955.00
04/10/2016 11:45,2,0.381,ACTIVE,211.70,355.28,59.981,1460303104,"274151322000095","219011344069620",32.74,6.30,0,335.74,359.18,12.6,10.3,0.075,668580.2,668580.2,19442,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303122,369956.00
04/10/2016 11:45,2,0.740,ACTIVE,212.83,347.46,59.996,1460303104,"201051344000988","219011344069620",31.19,4.50,0,334.84,357.08,23.4,20.6,0.168,352687.2,352687.2,26083,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303122,369957.00
04/10/2016 11:45,2,0.738,ACTIVE,212.38,348.06,59.986,1460303104,"201051344001025","219011344069620",31.87,4.00,0,332.73,357.08,23.9,21.1,0.168,366339.8,366339.8,30604,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303123,369958.00
04/10/2016 11:45,2,0.773,ACTIVE,213.06,345.36,59.991,1460303104,"201051344000458","219011344069620",31.29,5.50,0,335.44,356.18,24.5,21.8,0.172,363115.2,363115.2,26005,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303124,369959.00
04/10/2016 11:45,2,0.764,ACTIVE,213.74,347.16,60.034,1460303104,"201051344000853","219011344069620",31.25,4.00,0,336.64,357.98,24.2,21.5,0.172,361610.9,361610.9,25598,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303125,369960.00
04/10/2016 11:45,2,0.582,ACTIVE,212.61,349.86,59.944,1460303104,"201051344000685","219011344069620",32.16,3.70,0,334.54,371.81,19.0,16.4,0.124,368356.8,368356.8,30423,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303126,369961.00
04/10/2016 11:45,2,0.744,ACTIVE,212.61,345.06,60.034,1460303104,"201051344000917","219011344069620",30.87,6.00,0,331.23,354.37,23.3,20.6,0.159,365576.5,365576.5,30428,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303127,369962.00
04/10/2016 11:45,2,0.543,ACTIVE,212.38,362.19,59.954,1460303104,"201051344001145","219011344069620",33.54,4.00,0,335.74,373.91,18.5,15.9,0.119,370642.4,370642.4,30285,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303128,369963.00
04/10/2016 11:45,2,0.771,ACTIVE,212.61,344.45,59.981,1460303104,"201051344000651","219011344069620",31.11,3.70,0,333.03,356.48,24.4,21.6,0.168,362585.0,362585.0,30655,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303129,369964.00
04/10/2016 11:45,2,0.674,ACTIVE,211.25,340.85,60.007,1460303104,"274151322000088","219011344069620",29.76,7.00,0,331.83,348.96,20.3,17.7,0.119,615206.9,615206.9,19224,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303130,369965.00
04/10/2016 11:45,2,0.443,ACTIVE,212.38,443.64,60.002,1460303104,"274151322000068","219011344069620",42.08,10.00,0,337.24,453.56,19.0,16.4,0.110,513086.7,513086.7,20563,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303131,369966.00
04/10/2016 11:45,2,0.762,ACTIVE,212.16,342.65,59.991,1460303104,"201051344001135","219011344069620",30.99,4.50,0,332.13,355.88,23.9,21.2,0.168,358996.9,358996.9,30613,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303131,369967.00
04/10/2016 11:45,2,0.768,ACTIVE,212.61,345.66,59.996,1460303104,"201051344000594","219011344069620",30.83,4.00,0,334.24,358.58,24.0,21.2,0.159,366361.2,366361.2,26037,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303132,369968.00
04/10/2016 11:45,2,0.764,ACTIVE,212.38,343.25,59.986,1460303104,"201051344001203","219011344069620",30.89,4.00,0,331.83,357.08,23.9,21.2,0.177,365528.5,365528.5,30608,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303133,369969.00
04/10/2016 11:45,2,0.688,ACTIVE,211.48,341.45,59.986,1460303104,"274151322000054","219011344069620",30.79,7.30,0,332.73,349.56,21.4,18.7,0.137,628791.9,628791.9,19250,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303134,369970.00
04/10/2016 11:45,2,0.756,ACTIVE,213.06,345.06,59.996,1460303104,"201051344000867","219011344069620",31.13,5.00,0,334.84,355.88,23.8,21.1,0.164,354701.3,354701.3,26039,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303135,369971.00
04/10/2016 11:45,2,0.799,ACTIVE,212.16,343.85,59.965,1460303104,"201051344001093","219011344069620",31.29,5.50,0,331.53,355.58,25.3,22.5,0.164,364506.3,364506.3,30482,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303136,369972.00
04/10/2016 11:45,2,0.723,ACTIVE,212.83,345.96,59.991,1460303104,"201051344000900","219011344069620",31.25,3.70,0,334.84,357.68,22.9,20.1,0.168,369996.2,369996.2,25435,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303137,369973.00
04/10/2016 11:45,2,0.781,ACTIVE,213.06,345.96,59.991,1460303104,"201051344000648","219011344069620",31.21,3.00,0,335.74,357.08,24.8,22.0,0.172,362515.7,362515.7,25738,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303138,369974.00
04/10/2016 11:45,2,0.791,ACTIVE,213.06,346.26,60.012,1460303104,"201051344000569","219011344069620",31.55,4.50,0,335.44,357.08,25.3,22.5,0.177,371218.7,371218.7,25369,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303139,369975.00
04/10/2016 11:45,2,0.770,ACTIVE,212.83,345.96,59.986,1460303104,"201051344000983","219011344069620",31.29,4.00,0,336.34,359.78,24.4,21.6,0.181,362779.8,362779.8,25838,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303140,369976.00
04/10/2016 11:45,2,0.756,ACTIVE,213.06,346.26,59.991,1460303104,"201051344001158","219011344069620",30.61,3.70,0,335.14,355.88,23.5,20.7,0.177,357800.3,357800.3,26092,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303141,369977.00
04/10/2016 11:45,2,0.785,ACTIVE,213.29,347.46,59.975,1460303104,"201051344000576","219011344069620",31.53,3.70,0,334.84,356.78,25.1,22.3,0.177,364433.3,364433.3,25508,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303141,369978.00
04/10/2016 11:45,2,0.684,ACTIVE,211.70,344.45,60.012,1460303104,"274151322000087","219011344069620",30.20,8.50,0,332.73,349.86,20.9,18.3,0.128,603059.2,603059.2,19321,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460303142,369979.00
04/10/2016 12:00,2,1.240,ACTIVE,213.74,351.97,59.991,1460304003,"201051344000645","219011344069620",31.55,5.00,0,337.54,370.60,39.7,36.4,0.309,363979.1,363979.1,25654,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304004,369980.00
04/10/2016 12:00,2,1.164,ACTIVE,211.93,351.07,59.996,1460304003,"274151322000085","219011344069620",30.71,6.70,0,336.34,359.18,36.2,33.1,0.239,631653.1,631653.1,19262,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304005,369981.00
04/10/2016 12:00,2,1.240,ACTIVE,213.74,352.57,59.954,1460304003,"201051344000633","219011344069620",31.59,4.50,0,335.74,371.51,39.7,36.4,0.318,354972.3,354972.3,26110,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304006,369982.00
04/10/2016 12:00,2,1.240,ACTIVE,213.29,352.27,59.991,1460304003,"201051344000469","219011344069620",31.81,3.70,0,335.74,374.21,39.9,36.6,0.314,356199.9,356199.9,26059,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304007,369983.00
04/10/2016 12:00,2,1.211,ACTIVE,212.61,349.26,60.007,1460304003,"201051344000646","219011344069620",31.51,4.00,0,333.03,370.00,38.7,35.4,0.305,360630.8,360630.8,30617,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304007,369984.00
04/10/2016 12:00,2,1.043,ACTIVE,211.93,355.58,60.012,1460304003,"274151322000052","219011344069620",32.60,7.70,0,336.04,373.91,34.5,31.4,0.225,640759.4,640759.4,19484,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304008,369985.00
04/10/2016 12:00,2,1.219,ACTIVE,213.06,350.47,59.996,1460304003,"201051344000585","219011344069620",31.55,4.50,0,333.63,370.60,39.0,35.7,0.314,366338.2,366338.2,30624,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304009,369986.00
04/10/2016 12:00,2,1.199,ACTIVE,212.61,347.76,59.986,1460304003,"201051344001230","219011344069620",31.33,4.00,0,332.13,368.80,38.1,34.9,0.292,364480.8,364480.8,30414,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304010,369987.00
