ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 12:00,2,1.221,ACTIVE,213.06,349.26,59.986,1460304003,"201051344000582","219011344069620",31.25,4.50,0,334.54,369.40,38.7,35.4,0.296,358034.1,358034.1,30592,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304011,369988.00
04/10/2016 12:00,2,1.234,ACTIVE,212.16,349.56,59.975,1460304003,"201051344000955","219011344069620",31.61,4.50,0,333.03,371.21,39.5,36.2,0.309,369529.9,369529.9,30527,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304012,369989.00
04/10/2016 12:00,2,0.785,ACTIVE,211.93,438.83,59.959,1460304003,"274151322000094","219011344069620",40.97,9.30,0,333.93,461.68,32.5,29.5,0.221,513432.1,513432.1,20360,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304013,369990.00
04/10/2016 12:00,2,1.246,ACTIVE,213.29,352.87,59.975,1460304003,"201051344000579","219011344069620",31.91,5.00,0,338.14,374.21,40.3,37.0,0.314,369580.2,369580.2,6133,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304014,369991.00
04/10/2016 12:00,2,1.248,ACTIVE,212.38,350.17,59.981,1460304003,"201051344000890","219011344069620",31.59,4.00,0,334.24,370.90,40.0,36.7,0.301,366629.1,366629.1,30553,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304015,369992.00
04/10/2016 12:00,2,1.234,ACTIVE,212.83,352.27,59.970,1460304003,"201051344000438","219011344069620",31.87,3.70,0,334.54,373.61,39.9,36.6,0.301,368824.9,368824.9,30553,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304016,369993.00
04/10/2016 12:00,2,1.260,ACTIVE,212.61,348.96,59.986,1460304003,"201051344000417","219011344069620",31.33,4.00,0,333.93,369.10,40.0,36.7,0.318,362079.2,362079.2,30707,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304017,369994.00
04/10/2016 12:00,2,0.412,ACTIVE,211.70,349.56,59.981,1460304003,"274151322000083","219011344069620",32.22,6.30,0,336.04,355.88,13.4,11.0,0.075,635030.7,635030.7,19538,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304017,369995.00
04/10/2016 12:00,2,1.207,ACTIVE,212.38,346.26,59.975,1460304003,"274151322000076","219011344069620",31.61,7.70,0,337.24,364.89,38.6,35.4,0.270,675523.7,675523.7,19546,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304018,369996.00
04/10/2016 12:00,2,1.240,ACTIVE,213.06,350.77,60.023,1460304003,"201051344000868","219011344069620",31.57,3.70,0,335.74,368.50,39.7,36.4,0.305,355368.5,355368.5,25792,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304019,369997.00
04/10/2016 12:00,2,0.682,ACTIVE,211.48,368.20,59.981,1460304003,"274151322000095","219011344069620",33.95,6.30,0,333.03,374.81,23.5,20.7,0.146,668584.6,668584.6,19443,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304020,369998.00
04/10/2016 12:00,2,1.250,ACTIVE,213.06,352.57,59.991,1460304003,"201051344000988","219011344069620",31.11,5.00,0,335.14,371.81,39.4,36.1,0.318,352695.3,352695.3,26084,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304021,369999.00
04/10/2016 12:00,2,1.234,ACTIVE,212.61,349.56,59.991,1460304003,"201051344001025","219011344069620",31.55,4.00,0,334.24,370.60,39.5,36.2,0.305,366348.0,366348.0,30605,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304022,370000.00
04/10/2016 12:00,2,1.238,ACTIVE,213.06,351.97,59.996,1460304003,"201051344000458","219011344069620",31.89,6.00,0,336.34,369.70,40.0,36.7,0.323,363123.4,363123.4,26006,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304023,370001.00
04/10/2016 12:00,2,1.254,ACTIVE,213.74,352.27,59.981,1460304003,"201051344000853","219011344069620",31.53,4.50,0,336.64,371.51,40.1,36.7,0.314,361619.2,361619.2,25599,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304024,370002.00
04/10/2016 12:00,2,0.967,ACTIVE,212.83,367.60,59.991,1460304003,"201051344000685","219011344069620",33.62,4.00,0,336.94,384.43,32.9,29.8,0.247,368363.2,368363.2,30424,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304025,370003.00
04/10/2016 12:00,2,1.201,ACTIVE,212.83,349.56,60.007,1460304003,"201051344000917","219011344069620",31.51,6.00,0,333.33,370.00,38.4,35.1,0.296,365584.3,365584.3,30429,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304026,370004.00
04/10/2016 12:00,2,0.861,ACTIVE,212.61,370.00,59.975,1460304003,"201051344001145","219011344069620",34.01,4.50,0,336.64,385.03,29.8,26.8,0.217,370648.4,370648.4,30286,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304026,370005.00
04/10/2016 12:00,2,1.240,ACTIVE,212.83,349.56,59.954,1460304003,"201051344000651","219011344069620",31.55,4.00,0,334.24,369.40,39.7,36.4,0.305,362593.2,362593.2,30656,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304027,370006.00
04/10/2016 12:00,2,1.160,ACTIVE,211.25,343.55,59.986,1460304003,"274151322000088","219011344069620",30.24,7.30,0,335.44,358.88,35.5,32.4,0.234,615214.1,615214.1,19225,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304028,370007.00
04/10/2016 12:00,2,0.795,ACTIVE,212.38,438.53,59.996,1460304003,"274151322000068","219011344069620",41.57,10.70,0,334.84,462.28,33.1,30.0,0.203,513093.4,513093.4,20564,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304029,370008.00
04/10/2016 12:00,2,1.229,ACTIVE,212.38,348.36,59.954,1460304003,"201051344001135","219011344069620",31.43,4.50,0,333.33,370.60,39.1,35.8,0.314,359004.9,359004.9,30614,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304030,370009.00
04/10/2016 12:00,2,1.266,ACTIVE,212.61,351.67,59.959,1460304003,"201051344000594","219011344069620",31.73,4.50,0,335.44,372.71,40.7,37.4,0.318,366369.4,366369.4,26038,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304031,370010.00
04/10/2016 12:00,2,1.223,ACTIVE,212.83,350.17,60.002,1460304003,"201051344001203","219011344069620",31.65,4.50,0,333.93,370.60,39.3,36.0,0.309,365536.5,365536.5,30609,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304032,370011.00
04/10/2016 12:00,2,1.172,ACTIVE,211.70,345.06,59.986,1460304003,"274151322000054","219011344069620",31.01,8.00,0,335.44,359.18,36.9,33.7,0.252,628799.4,628799.4,19251,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304033,370012.00
04/10/2016 12:00,2,1.242,ACTIVE,213.29,352.87,59.996,1460304003,"201051344000867","219011344069620",31.87,5.50,0,335.44,370.60,40.1,36.8,0.309,354709.4,354709.4,26040,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304034,370013.00
04/10/2016 12:00,2,1.252,ACTIVE,212.61,353.47,59.981,1460304003,"201051344001093","219011344069620",31.95,5.50,0,333.93,370.00,40.5,37.2,0.301,364514.5,364514.5,30483,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304035,370014.00
04/10/2016 12:00,2,1.227,ACTIVE,213.29,351.67,60.018,1460304003,"201051344000900","219011344069620",31.37,4.00,0,335.14,370.90,39.0,35.7,0.314,370004.1,370004.1,25436,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304036,370015.00
04/10/2016 12:00,2,1.283,ACTIVE,213.29,350.77,59.975,1460304003,"201051344000648","219011344069620",31.59,3.70,0,336.34,370.90,41.1,37.7,0.314,362524.0,362524.0,25739,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304037,370016.00
04/10/2016 12:00,2,1.295,ACTIVE,213.29,351.67,59.996,1460304003,"201051344000569","219011344069620",31.45,5.00,0,336.34,372.71,41.3,37.9,0.323,371227.1,371227.1,25370,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304038,370017.00
04/10/2016 12:00,2,1.266,ACTIVE,213.06,351.07,59.986,1460304003,"201051344000983","219011344069620",31.69,5.00,0,335.74,370.60,40.6,37.3,0.327,362788.0,362788.0,25839,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304039,370018.00
04/10/2016 12:00,2,1.260,ACTIVE,213.51,351.37,60.018,1460304003,"201051344001158","219011344069620",31.45,4.00,0,336.64,369.70,40.1,36.8,0.327,357808.3,357808.3,26093,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304040,370019.00
04/10/2016 12:00,2,1.295,ACTIVE,213.74,352.27,59.991,1460304003,"201051344000576","219011344069620",31.73,4.00,0,336.34,370.90,41.6,38.2,0.318,364441.7,364441.7,25509,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304041,370020.00
04/10/2016 12:00,2,1.199,ACTIVE,211.93,344.45,59.991,1460304003,"274151322000087","219011344069620",31.01,9.00,0,335.74,358.88,37.7,34.4,0.243,603066.7,603066.7,19322,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304041,370021.00
04/10/2016 12:15,2,1.736,ACTIVE,213.06,355.58,59.959,1460304903,"201051344000645","219011344069620",31.77,5.50,0,336.64,383.23,55.9,52.0,0.442,363989.5,363989.5,25655,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304904,370022.00
04/10/2016 12:15,2,1.631,ACTIVE,210.80,354.07,59.970,1460304903,"274151322000085","219011344069620",30.89,7.70,0,332.13,365.49,51.0,47.3,0.349,631662.6,631662.6,19263,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304905,370023.00
04/10/2016 12:15,2,1.723,ACTIVE,213.29,357.38,59.986,1460304903,"201051344000633","219011344069620",31.79,5.00,0,336.94,381.42,55.5,51.7,0.433,354982.7,354982.7,26111,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304906,370024.00
04/10/2016 12:15,2,1.754,ACTIVE,213.96,356.48,59.981,1460304903,"201051344000469","219011344069620",31.21,4.00,0,336.34,380.82,55.5,51.6,0.460,356210.3,356210.3,26060,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304907,370025.00
04/10/2016 12:15,2,1.664,ACTIVE,212.83,356.18,59.959,1460304903,"201051344000646","219011344069620",31.83,5.00,0,334.24,380.22,53.6,49.8,0.442,360640.9,360640.9,30618,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304908,370026.00
04/10/2016 12:15,2,1.643,ACTIVE,211.70,357.38,59.965,1460304903,"274151322000052","219011344069620",31.23,9.00,0,331.83,370.60,51.9,48.2,0.349,640769.0,640769.0,19485,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304909,370027.00
04/10/2016 12:15,2,1.668,ACTIVE,213.29,357.38,59.970,1460304903,"201051344000585","219011344069620",31.93,5.50,0,335.44,383.23,53.9,50.1,0.438,366348.4,366348.4,30625,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304910,370028.00
04/10/2016 12:15,2,1.652,ACTIVE,212.61,355.28,59.996,1460304903,"201051344001230","219011344069620",31.75,5.00,0,333.33,380.52,53.2,49.4,0.429,364490.9,364490.9,30415,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304911,370029.00
04/10/2016 12:15,2,1.656,ACTIVE,213.29,354.97,59.912,1460304903,"201051344000582","219011344069620",31.69,5.00,0,334.54,379.32,53.2,49.4,0.415,358044.2,358044.2,30593,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304911,370030.00
04/10/2016 12:15,2,1.670,ACTIVE,212.38,355.58,59.965,1460304903,"201051344000955","219011344069620",31.81,5.50,0,334.84,381.12,53.8,50.0,0.433,369540.2,369540.2,30528,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304912,370031.00
04/10/2016 12:15,2,1.088,ACTIVE,211.48,434.63,59.954,1460304903,"274151322000094","219011344069620",40.77,10.00,0,333.93,467.39,44.7,41.3,0.296,513440.6,513440.6,20361,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304913,370032.00
04/10/2016 12:15,2,1.682,ACTIVE,213.74,357.38,59.981,1460304903,"201051344000579","219011344069620",32.03,5.50,0,337.84,384.13,54.6,50.8,0.446,369590.8,369590.8,6134,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304914,370033.00
04/10/2016 12:15,2,1.662,ACTIVE,212.61,357.68,59.965,1460304903,"201051344000890","219011344069620",32.03,4.00,0,334.54,383.23,53.9,50.1,0.415,366639.6,366639.6,30554,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304915,370034.00
04/10/2016 12:15,2,1.674,ACTIVE,213.06,354.07,59.975,1460304903,"201051344000438","219011344069620",31.43,4.00,0,335.44,382.93,53.3,49.5,0.424,368835.4,368835.4,30554,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304916,370035.00
04/10/2016 12:15,2,1.672,ACTIVE,213.06,353.17,59.970,1460304903,"201051344000417","219011344069620",31.43,4.50,0,333.93,379.92,53.3,49.5,0.429,362089.6,362089.6,30708,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304917,370036.00
04/10/2016 12:15,2,0.584,ACTIVE,211.70,359.18,59.970,1460304903,"274151322000083","219011344069620",33.20,6.70,0,336.34,369.40,19.6,17.0,0.128,635034.1,635034.1,19539,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304918,370037.00
04/10/2016 12:15,2,1.615,ACTIVE,212.16,358.28,59.959,1460304903,"274151322000076","219011344069620",31.85,8.50,0,336.64,375.11,52.1,48.4,0.362,675533.9,675533.9,19547,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304919,370038.00
04/10/2016 12:15,2,1.682,ACTIVE,213.51,354.97,59.970,1460304903,"201051344000868","219011344069620",30.99,5.00,0,336.04,380.82,52.8,49.1,0.429,355379.0,355379.0,25793,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304920,370039.00
04/10/2016 12:15,2,1.482,ACTIVE,211.25,361.59,59.975,1460304903,"274151322000095","219011344069620",32.54,7.00,0,332.73,380.22,48.8,45.1,0.327,668592.0,668592.0,19444,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304921,370040.00
04/10/2016 12:15,2,1.646,ACTIVE,213.74,357.08,60.028,1460304903,"201051344000988","219011344069620",31.41,6.00,0,336.34,381.73,52.4,48.6,0.424,352705.7,352705.7,26085,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304922,370041.00
04/10/2016 12:15,2,1.617,ACTIVE,213.06,353.17,59.981,1460304903,"201051344001025","219011344069620",31.61,5.00,0,334.84,379.92,51.8,48.1,0.415,366358.3,366358.3,30606,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304922,370042.00
04/10/2016 12:15,2,1.633,ACTIVE,213.74,354.37,59.938,1460304903,"201051344000458","219011344069620",31.63,6.70,0,336.94,381.12,52.3,48.6,0.424,363133.9,363133.9,26007,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304923,370043.00
04/10/2016 12:15,2,1.623,ACTIVE,214.41,356.78,59.975,1460304903,"201051344000853","219011344069620",31.75,5.50,0,336.64,383.23,52.2,48.4,0.407,361629.7,361629.7,25600,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304924,370044.00
04/10/2016 12:15,2,1.590,ACTIVE,213.06,353.47,60.028,1460304903,"201051344000685","219011344069620",31.51,4.00,0,338.14,386.53,50.8,47.1,0.424,368372.8,368372.8,30425,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304925,370045.00
04/10/2016 12:15,2,1.570,ACTIVE,213.06,353.77,59.996,1460304903,"201051344000917","219011344069620",31.51,6.70,0,335.14,380.22,50.2,46.5,0.402,365594.5,365594.5,30430,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304926,370046.00
04/10/2016 12:15,2,1.238,ACTIVE,212.83,373.91,59.975,1460304903,"201051344001145","219011344069620",34.05,5.00,0,337.24,394.35,42.8,39.3,0.336,370656.5,370656.5,30287,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304927,370047.00
04/10/2016 12:15,2,1.590,ACTIVE,213.06,354.07,59.975,1460304903,"201051344000651","219011344069620",31.65,5.00,0,335.44,380.82,51.0,47.3,0.407,362603.6,362603.6,30657,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304928,370048.00
04/10/2016 12:15,2,1.473,ACTIVE,211.48,354.97,59.996,1460304903,"274151322000088","219011344069620",30.83,8.00,0,333.03,364.89,46.0,42.5,0.296,615223.3,615223.3,19226,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304929,370049.00
04/10/2016 12:15,2,1.004,ACTIVE,212.83,454.76,59.981,1460304903,"274151322000068","219011344069620",42.30,11.30,0,335.14,469.19,42.4,39.0,0.278,513102.1,513102.1,20565,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304930,370050.00
04/10/2016 12:15,2,1.547,ACTIVE,212.83,355.28,59.922,1460304903,"201051344001135","219011344069620",31.83,5.50,0,335.14,379.92,49.9,46.2,0.402,359015.1,359015.1,30615,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304931,370051.00
04/10/2016 12:15,2,1.605,ACTIVE,213.06,355.88,59.975,1460304903,"201051344000594","219011344069620",31.85,5.00,0,335.44,382.03,51.8,48.1,0.411,366380.0,366380.0,26039,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304932,370052.00
04/10/2016 12:15,2,1.561,ACTIVE,213.06,353.17,59.965,1460304903,"201051344001203","219011344069620",31.63,5.00,0,335.44,380.82,50.0,46.4,0.411,365546.7,365546.7,30610,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304932,370053.00
04/10/2016 12:15,2,1.492,ACTIVE,211.48,348.96,59.949,1460304903,"274151322000054","219011344069620",30.93,9.30,0,333.33,366.40,46.8,43.2,0.314,628808.9,628808.9,19252,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304933,370054.00
04/10/2016 12:15,2,1.584,ACTIVE,213.51,353.77,59.965,1460304903,"201051344000867","219011344069620",31.57,5.50,0,337.54,379.62,50.7,47.0,0.402,354719.8,354719.8,26041,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304934,370055.00
04/10/2016 12:15,2,1.580,ACTIVE,212.83,353.47,59.975,1460304903,"201051344001093","219011344069620",31.73,6.30,0,333.93,380.52,50.8,47.1,0.389,364525.1,364525.1,30484,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304935,370056.00
04/10/2016 12:15,2,1.525,ACTIVE,213.51,355.58,59.981,1460304903,"201051344000900","219011344069620",31.89,5.00,0,336.64,380.82,49.3,45.7,0.398,370014.2,370014.2,25437,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304936,370057.00
04/10/2016 12:15,2,1.605,ACTIVE,213.74,354.67,59.965,1460304903,"201051344000648","219011344069620",31.35,4.00,0,336.94,380.82,51.0,47.3,0.402,362534.6,362534.6,25740,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304937,370058.00
04/10/2016 12:15,2,1.594,ACTIVE,213.74,355.28,59.959,1460304903,"201051344000569","219011344069620",31.63,6.00,0,336.64,383.23,51.1,47.4,0.407,371237.7,371237.7,25371,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304938,370059.00
04/10/2016 12:15,2,1.566,ACTIVE,213.74,354.97,59.970,1460304903,"201051344000983","219011344069620",31.67,6.00,0,337.84,382.33,50.3,46.6,0.415,362798.4,362798.4,25840,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304939,370060.00
04/10/2016 12:15,2,1.574,ACTIVE,213.96,355.58,59.975,1460304903,"201051344001158","219011344069620",31.23,4.50,0,336.94,381.12,49.8,46.1,0.407,357818.6,357818.6,26094,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304940,370061.00
04/10/2016 12:15,2,1.594,ACTIVE,214.19,357.98,59.970,1460304903,"201051344000576","219011344069620",31.59,4.50,0,337.24,382.63,51.0,47.3,0.376,364452.3,364452.3,25510,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304941,370062.00
04/10/2016 12:15,2,1.475,ACTIVE,211.70,353.47,59.949,1460304903,"274151322000087","219011344069620",30.89,9.70,0,330.93,364.89,46.1,42.6,0.318,603076.2,603076.2,19323,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460304942,370063.00
04/10/2016 12:30,2,2.168,ACTIVE,214.41,360.99,60.007,1460305804,"201051344000645","219011344069620",31.39,6.30,0,336.34,388.64,69.0,64.6,0.539,364002.9,364002.9,25656,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305805,370064.00
04/10/2016 12:30,2,1.990,ACTIVE,211.93,350.17,60.002,1460305804,"274151322000085","219011344069620",31.21,8.50,0,335.74,372.41,62.9,58.8,0.429,631674.9,631674.9,19264,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305806,370065.00
04/10/2016 12:30,2,2.104,ACTIVE,214.41,362.79,60.055,1460305804,"201051344000633","219011344069620",32.20,5.50,0,336.94,391.64,68.6,64.3,0.566,354996.1,354996.1,26112,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305806,370066.00
04/10/2016 12:30,2,2.125,ACTIVE,214.64,361.29,59.996,1460305804,"201051344000469","219011344069620",32.07,5.00,0,336.64,390.44,69.0,64.7,0.548,356223.8,356223.8,26061,0,0,0,L,1122011218,0,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305807,370067.00
04/10/2016 12:30,2,2.064,ACTIVE,213.29,359.78,59.959,1460305804,"201051344000646","219011344069620",31.89,6.00,0,336.34,388.64,66.7,62.4,0.557,360653.9,360653.9,30619,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305808,370068.00
04/10/2016 12:30,2,2.041,ACTIVE,211.70,358.88,59.996,1460305804,"274151322000052","219011344069620",31.25,10.00,0,335.44,373.01,64.5,60.3,0.451,640781.7,640781.7,19486,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305809,370069.00
04/10/2016 12:30,2,2.092,ACTIVE,213.74,361.29,59.954,1460305804,"201051344000585","219011344069620",31.95,6.30,0,337.54,388.64,67.7,63.4,0.557,366361.7,366361.7,30626,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305810,370070.00
04/10/2016 12:30,2,2.088,ACTIVE,213.29,357.68,60.002,1460305804,"201051344001230","219011344069620",31.41,6.00,0,336.34,387.74,66.5,62.2,0.539,364503.9,364503.9,30416,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305811,370071.00
04/10/2016 12:30,2,2.072,ACTIVE,214.19,359.48,60.034,1460305804,"201051344000582","219011344069620",31.77,6.00,0,337.24,388.04,66.7,62.4,0.530,358057.3,358057.3,30594,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305812,370072.00
04/10/2016 12:30,2,2.082,ACTIVE,213.06,359.78,60.039,1460305804,"201051344000955","219011344069620",31.95,6.30,0,336.34,385.93,67.4,63.1,0.557,369553.5,369553.5,30529,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305813,370073.00
04/10/2016 12:30,2,1.256,ACTIVE,211.70,462.58,59.991,1460305804,"274151322000094","219011344069620",43.50,10.70,0,336.64,476.71,54.9,51.0,0.371,513451.7,513451.7,20362,0,0,0,L,1151911521,0,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305814,370074.00
04/10/2016 12:30,2,2.137,ACTIVE,214.64,363.09,59.996,1460305804,"201051344000579","219011344069620",31.79,6.30,0,337.24,391.94,68.8,64.5,0.570,369604.4,369604.4,6135,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305815,370075.00
04/10/2016 12:30,2,2.098,ACTIVE,213.06,359.78,60.002,1460305804,"201051344000890","219011344069620",31.91,5.00,0,337.54,388.04,67.8,63.5,0.539,366653.0,366653.0,30555,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305815,370076.00
04/10/2016 12:30,2,2.084,ACTIVE,213.51,359.18,59.991,1460305804,"201051344000438","219011344069620",31.87,5.00,0,335.74,391.34,67.2,63.0,0.548,368848.7,368848.7,30555,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305816,370077.00
04/10/2016 12:30,2,2.086,ACTIVE,213.51,358.58,59.938,1460305804,"201051344000417","219011344069620",31.63,5.50,0,335.14,387.14,66.8,62.6,0.552,362103.0,362103.0,30709,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305817,370078.00
04/10/2016 12:30,2,0.906,ACTIVE,211.70,380.22,59.917,1460305804,"274151322000083","219011344069620",34.81,7.30,0,333.03,386.23,31.8,28.8,0.212,635039.3,635039.3,19540,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305818,370079.00
04/10/2016 12:30,2,2.084,ACTIVE,212.38,352.87,59.981,1460305804,"274151322000076","219011344069620",31.79,9.70,0,338.44,379.92,67.1,62.8,0.477,675547.2,675547.2,19548,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305819,370080.00
04/10/2016 12:30,2,2.096,ACTIVE,213.96,360.08,59.991,1460305804,"201051344000868","219011344069620",31.79,5.50,0,336.64,391.04,67.5,63.2,0.561,355392.5,355392.5,25794,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305820,370081.00
04/10/2016 12:30,2,2.051,ACTIVE,211.70,354.97,59.975,1460305804,"274151322000095","219011344069620",31.71,8.00,0,336.64,378.12,65.8,61.6,0.446,668605.1,668605.1,19445,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305821,370082.00
04/10/2016 12:30,2,2.104,ACTIVE,214.19,362.19,59.986,1460305804,"201051344000988","219011344069620",31.53,6.70,0,335.74,389.84,67.2,62.9,0.557,352719.2,352719.2,26086,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305822,370083.00
04/10/2016 12:30,2,2.068,ACTIVE,213.51,359.48,59.991,1460305804,"201051344001025","219011344069620",31.81,6.00,0,336.34,387.44,66.7,62.4,0.544,366371.7,366371.7,30607,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305823,370084.00
04/10/2016 12:30,2,2.096,ACTIVE,214.41,360.69,59.954,1460305804,"201051344000458","219011344069620",31.59,7.30,0,336.64,389.84,67.1,62.8,0.566,363147.4,363147.4,26008,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305824,370085.00
04/10/2016 12:30,2,2.104,ACTIVE,214.87,361.59,60.044,1460305804,"201051344000853","219011344069620",31.61,6.00,0,336.04,388.94,67.3,63.1,0.548,361643.3,361643.3,25601,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305825,370086.00
04/10/2016 12:30,2,2.039,ACTIVE,213.51,357.98,59.986,1460305804,"201051344000685","219011344069620",31.67,5.00,0,335.44,387.74,65.4,61.2,0.548,368386.0,368386.0,30426,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305826,370087.00
04/10/2016 12:30,2,2.029,ACTIVE,213.96,359.48,59.996,1460305804,"201051344000917","219011344069620",31.57,7.30,0,335.44,386.53,65.0,60.8,0.526,365607.5,365607.5,30431,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305827,370088.00
04/10/2016 12:30,2,2.020,ACTIVE,213.51,358.88,59.991,1460305804,"201051344001145","219011344069620",31.65,5.50,0,338.44,392.85,64.8,60.6,0.535,370668.9,370668.9,30288,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305828,370089.00
04/10/2016 12:30,2,2.061,ACTIVE,213.74,358.28,60.002,1460305804,"201051344000651","219011344069620",31.57,6.00,0,336.64,390.44,65.9,61.7,0.535,362616.9,362616.9,30658,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305828,370090.00
04/10/2016 12:30,2,1.896,ACTIVE,211.25,355.88,59.907,1460305804,"274151322000088","219011344069620",30.89,9.00,0,335.14,371.21,59.3,55.3,0.384,615235.4,615235.4,19227,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305829,370091.00
04/10/2016 12:30,2,1.328,ACTIVE,212.38,446.95,59.986,1460305804,"274151322000068","219011344069620",41.15,12.30,0,337.54,475.50,55.5,51.7,0.371,513113.3,513113.3,20566,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305830,370092.00
04/10/2016 12:30,2,1.994,ACTIVE,213.29,360.38,59.981,1460305804,"201051344001135","219011344069620",31.95,6.30,0,336.94,388.04,64.6,60.4,0.526,359028.3,359028.3,30616,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305831,370093.00
04/10/2016 12:30,2,2.090,ACTIVE,213.51,358.28,59.949,1460305804,"201051344000594","219011344069620",31.67,6.00,0,337.54,390.44,67.0,62.8,0.535,366393.7,366393.7,26040,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305832,370094.00
04/10/2016 12:30,2,2.012,ACTIVE,213.74,358.58,60.018,1460305804,"201051344001203","219011344069620",31.93,6.00,0,336.94,388.64,65.1,60.9,0.535,365560.0,365560.0,30611,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305833,370095.00
04/10/2016 12:30,2,1.912,ACTIVE,211.70,354.37,59.981,1460305804,"274151322000054","219011344069620",31.01,10.00,0,335.14,372.71,60.1,56.1,0.415,628821.3,628821.3,19253,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305834,370096.00
04/10/2016 12:30,2,2.023,ACTIVE,214.19,360.08,59.991,1460305804,"201051344000867","219011344069620",31.97,6.70,0,337.24,390.14,65.5,61.3,0.530,354733.3,354733.3,26042,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305835,370097.00
04/10/2016 12:30,2,2.025,ACTIVE,213.74,360.08,59.986,1460305804,"201051344001093","219011344069620",31.97,6.70,0,336.04,388.04,65.6,61.4,0.499,364538.5,364538.5,30485,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305836,370098.00
04/10/2016 12:30,2,2.008,ACTIVE,213.96,361.29,59.991,1460305804,"201051344000900","219011344069620",31.75,6.00,0,336.94,391.04,64.6,60.4,0.530,370027.4,370027.4,25438,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305837,370099.00
04/10/2016 12:30,2,2.037,ACTIVE,214.41,358.88,59.981,1460305804,"201051344000648","219011344069620",31.85,5.00,0,336.34,391.04,65.8,61.5,0.513,362548.1,362548.1,25741,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305838,370100.00
04/10/2016 12:30,2,2.059,ACTIVE,214.41,362.49,59.996,1460305804,"201051344000569","219011344069620",31.65,6.70,0,336.64,391.64,66.0,61.8,0.535,371251.3,371251.3,25372,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305839,370101.00
04/10/2016 12:30,2,2.002,ACTIVE,214.41,363.09,60.039,1460305804,"201051344000983","219011344069620",32.18,6.70,0,337.84,391.94,65.2,61.1,0.552,362811.9,362811.9,25841,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305840,370102.00
04/10/2016 12:30,2,2.031,ACTIVE,214.41,362.79,60.023,1460305804,"201051344001158","219011344069620",31.37,5.50,0,336.34,389.24,64.6,60.4,0.548,357831.9,357831.9,26095,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305841,370103.00
04/10/2016 12:30,2,2.045,ACTIVE,214.64,361.89,59.986,1460305804,"201051344000576","219011344069620",31.75,5.50,0,336.34,389.24,65.8,61.6,0.517,364465.9,364465.9,25511,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305841,370104.00
04/10/2016 12:30,2,1.896,ACTIVE,212.16,359.18,60.002,1460305804,"274151322000087","219011344069620",30.79,10.70,0,335.14,371.81,59.2,55.2,0.402,603088.5,603088.5,19324,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460305842,370105.00
04/10/2016 12:45,2,2.217,ACTIVE,214.64,360.99,60.007,1460306703,"201051344000645","219011344069620",31.43,7.00,0,333.03,391.04,70.5,66.2,0.548,364017.8,364017.8,25657,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306704,370106.00
04/10/2016 12:45,2,2.021,ACTIVE,211.93,361.89,60.002,1460306703,"274151322000085","219011344069620",30.97,9.30,0,336.64,372.71,63.4,59.3,0.433,631688.3,631688.3,19265,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306705,370107.00
04/10/2016 12:45,2,2.168,ACTIVE,214.19,362.19,59.975,1460306703,"201051344000633","219011344069620",32.01,6.70,0,336.04,391.64,70.3,66.0,0.588,355011.0,355011.0,26113,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306706,370108.00
04/10/2016 12:45,2,2.203,ACTIVE,214.41,365.49,60.012,1460306703,"201051344000469","219011344069620",31.65,6.00,0,335.44,391.64,70.6,66.2,0.597,356238.8,356238.8,26062,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306707,370109.00
04/10/2016 12:45,2,2.148,ACTIVE,213.06,359.78,60.039,1460306703,"201051344000646","219011344069620",31.33,6.70,0,336.64,386.83,68.1,63.8,0.579,360668.4,360668.4,30620,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306708,370110.00
04/10/2016 12:45,2,2.072,ACTIVE,211.93,353.17,60.002,1460306703,"274151322000052","219011344069620",31.13,10.30,0,335.44,373.01,65.4,61.2,0.460,640795.5,640795.5,19487,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306709,370111.00
04/10/2016 12:45,2,2.172,ACTIVE,213.51,359.48,59.970,1460306703,"201051344000585","219011344069620",31.55,6.70,0,337.84,389.54,69.4,65.1,0.575,366376.3,366376.3,30627,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306710,370112.00
04/10/2016 12:45,2,2.133,ACTIVE,213.06,357.98,60.012,1460306703,"201051344001230","219011344069620",31.53,6.00,0,335.14,386.23,68.2,63.9,0.552,364518.3,364518.3,30417,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306711,370113.00
04/10/2016 12:45,2,2.129,ACTIVE,213.96,361.29,60.018,1460306703,"201051344000582","219011344069620",31.75,6.70,0,337.54,390.14,68.5,64.1,0.544,358071.8,358071.8,30595,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306712,370114.00
04/10/2016 12:45,2,2.180,ACTIVE,212.83,358.88,60.012,1460306703,"201051344000955","219011344069620",31.47,7.00,0,336.94,387.44,69.5,65.1,0.575,369568.2,369568.2,30530,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306712,370115.00
04/10/2016 12:45,2,1.293,ACTIVE,211.93,461.38,60.002,1460306703,"274151322000094","219011344069620",43.02,11.30,0,417.49,477.01,56.5,52.6,0.398,513463.7,513463.7,20363,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306713,370116.00
04/10/2016 12:45,2,2.197,ACTIVE,214.41,359.18,60.049,1460306703,"201051344000579","219011344069620",31.85,6.70,0,336.04,392.55,70.9,66.5,0.597,369619.5,369619.5,6136,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306714,370117.00
04/10/2016 12:45,2,2.191,ACTIVE,212.83,357.68,60.002,1460306703,"201051344000890","219011344069620",31.55,5.50,0,337.54,388.94,70.1,65.7,0.552,366667.9,366667.9,30556,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306715,370118.00
04/10/2016 12:45,2,2.154,ACTIVE,213.29,360.38,60.002,1460306703,"201051344000438","219011344069620",31.91,6.00,0,337.84,390.74,69.7,65.3,0.570,368863.5,368863.5,30556,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306716,370119.00
04/10/2016 12:45,2,2.182,ACTIVE,213.29,359.18,60.007,1460306703,"201051344000417","219011344069620",31.15,6.30,0,335.44,387.14,68.8,64.5,0.570,362117.7,362117.7,30710,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306717,370120.00
04/10/2016 12:45,2,1.537,ACTIVE,212.16,378.12,60.023,1460306703,"274151322000083","219011344069620",33.72,9.00,0,334.84,387.74,52.5,48.7,0.362,635049.0,635049.0,19541,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306718,370121.00
04/10/2016 12:45,2,2.162,ACTIVE,212.83,355.28,59.981,1460306703,"274151322000076","219011344069620",31.63,10.70,0,337.54,381.12,69.3,64.9,0.491,675562.0,675562.0,19549,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306719,370122.00
04/10/2016 12:45,2,2.176,ACTIVE,213.74,360.38,60.012,1460306703,"201051344000868","219011344069620",31.55,6.00,0,337.54,390.44,69.6,65.2,0.570,355407.3,355407.3,25795,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306720,370123.00
04/10/2016 12:45,2,2.133,ACTIVE,212.38,367.00,59.991,1460306703,"274151322000095","219011344069620",31.81,9.00,0,335.74,378.72,68.8,64.4,0.473,668619.7,668619.7,19446,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306721,370124.00
04/10/2016 12:45,2,2.182,ACTIVE,214.41,359.18,60.039,1460306703,"201051344000988","219011344069620",31.55,7.00,0,335.14,392.25,69.8,65.4,0.570,352734.0,352734.0,26087,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306721,370125.00
04/10/2016 12:45,2,2.158,ACTIVE,213.29,358.28,59.986,1460306703,"201051344001025","219011344069620",31.45,6.30,0,338.14,389.24,68.8,64.5,0.552,366386.4,366386.4,30608,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306722,370126.00
04/10/2016 12:45,2,2.178,ACTIVE,214.19,362.49,60.023,1460306703,"201051344000458","219011344069620",31.53,8.00,0,335.14,391.94,69.6,65.2,0.601,363162.4,363162.4,26009,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306723,370127.00
04/10/2016 12:45,2,2.178,ACTIVE,214.64,362.19,59.996,1460306703,"201051344000853","219011344069620",31.63,7.00,0,336.04,390.14,69.8,65.4,0.579,361658.2,361658.2,25602,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306724,370128.00
04/10/2016 12:45,2,2.133,ACTIVE,213.29,359.18,60.007,1460306703,"201051344000685","219011344069620",31.53,5.00,0,336.64,388.64,68.2,63.9,0.579,368400.6,368400.6,30427,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306725,370129.00
04/10/2016 12:45,2,2.104,ACTIVE,213.51,359.48,60.002,1460306703,"201051344000917","219011344069620",31.61,7.70,0,335.74,389.24,67.3,63.0,0.552,365622.0,365622.0,30432,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306726,370130.00
04/10/2016 12:45,2,2.092,ACTIVE,213.06,358.58,60.039,1460306703,"201051344001145","219011344069620",31.81,6.30,0,337.24,388.94,67.4,63.1,0.557,370683.4,370683.4,30289,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306727,370131.00
