ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 12:45,2,2.148,ACTIVE,213.51,359.18,59.944,1460306703,"201051344000651","219011344069620",31.41,6.30,0,338.14,390.74,68.3,64.0,0.552,362631.7,362631.7,30659,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306728,370132.00
04/10/2016 12:45,2,1.977,ACTIVE,211.70,355.28,59.986,1460306703,"274151322000088","219011344069620",30.57,9.70,0,335.44,372.11,61.2,57.1,0.415,615248.5,615248.5,19228,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306729,370133.00
04/10/2016 12:45,2,1.357,ACTIVE,212.61,442.14,59.991,1460306703,"274151322000068","219011344069620",41.25,13.30,0,415.09,480.91,56.6,52.7,0.376,513125.4,513125.4,20567,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306730,370134.00
04/10/2016 12:45,2,2.080,ACTIVE,213.29,358.58,59.996,1460306703,"201051344001135","219011344069620",31.83,6.70,0,337.54,388.94,67.1,62.8,0.552,359042.8,359042.8,30617,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306731,370135.00
04/10/2016 12:45,2,2.158,ACTIVE,213.29,360.99,59.991,1460306703,"201051344000594","219011344069620",31.89,6.30,0,336.64,390.44,69.7,65.3,0.561,366408.8,366408.8,26041,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306732,370136.00
04/10/2016 12:45,2,2.107,ACTIVE,213.51,358.28,59.991,1460306703,"201051344001203","219011344069620",31.65,6.70,0,338.74,389.24,67.6,63.3,0.561,365574.6,365574.6,30612,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306733,370137.00
04/10/2016 12:45,2,1.990,ACTIVE,211.70,348.66,59.981,1460306703,"274151322000054","219011344069620",30.85,10.70,0,335.44,373.31,62.2,58.1,0.415,628834.7,628834.7,19254,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306733,370138.00
04/10/2016 12:45,2,2.152,ACTIVE,213.96,359.18,59.986,1460306703,"201051344000867","219011344069620",31.33,7.30,0,337.24,390.74,68.3,64.0,0.552,354748.1,354748.1,26043,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306734,370139.00
04/10/2016 12:45,2,2.109,ACTIVE,213.29,359.78,60.002,1460306703,"201051344001093","219011344069620",31.93,7.00,0,337.54,389.54,68.2,63.9,0.530,364553.3,364553.3,30486,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306735,370140.00
04/10/2016 12:45,2,2.125,ACTIVE,213.96,360.08,59.991,1460306703,"201051344000900","219011344069620",31.33,6.30,0,337.24,393.15,67.5,63.2,0.561,370042.0,370042.0,25439,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306736,370141.00
04/10/2016 12:45,2,2.129,ACTIVE,213.96,358.58,59.975,1460306703,"201051344000648","219011344069620",31.77,6.00,0,336.64,392.25,68.5,64.2,0.548,362563.0,362563.0,25742,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306737,370142.00
04/10/2016 12:45,2,2.145,ACTIVE,214.19,361.89,59.996,1460306703,"201051344000569","219011344069620",31.59,7.00,0,335.14,391.64,68.6,64.3,0.566,371266.3,371266.3,25373,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306738,370143.00
04/10/2016 12:45,2,2.094,ACTIVE,214.19,362.79,59.986,1460306703,"201051344000983","219011344069620",32.07,7.30,0,338.14,392.25,68.0,63.8,0.575,362826.7,362826.7,25842,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306739,370144.00
04/10/2016 12:45,2,2.135,ACTIVE,214.41,360.99,60.018,1460306703,"201051344001158","219011344069620",31.19,6.30,0,335.74,391.94,67.5,63.2,0.561,357846.6,357846.6,26096,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306740,370145.00
04/10/2016 12:45,2,2.139,ACTIVE,214.64,364.59,59.991,1460306703,"201051344000576","219011344069620",31.59,6.00,0,336.04,391.04,68.4,64.1,0.526,364480.9,364480.9,25512,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306742,370146.00
04/10/2016 12:45,2,1.969,ACTIVE,211.93,348.96,59.970,1460306703,"274151322000087","219011344069620",30.67,11.70,0,335.44,372.41,61.1,57.1,0.407,603101.9,603101.9,19325,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460306743,370147.00
04/10/2016 13:00,2,2.146,ACTIVE,214.87,359.18,59.954,1460307603,"201051344000645","219011344069620",30.99,7.70,0,335.74,392.55,67.5,63.2,0.548,364033.8,364033.8,25658,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307604,370148.00
04/10/2016 13:00,2,1.959,ACTIVE,211.70,348.96,59.981,1460307603,"274151322000085","219011344069620",30.61,10.00,0,336.34,374.21,60.6,56.6,0.424,631702.6,631702.6,19266,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307605,370149.00
04/10/2016 13:00,2,2.107,ACTIVE,214.64,359.18,59.959,1460307603,"201051344000633","219011344069620",31.49,7.30,0,334.84,393.45,67.2,63.0,0.561,355026.9,355026.9,26114,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307606,370150.00
04/10/2016 13:00,2,2.113,ACTIVE,214.64,359.78,59.991,1460307603,"201051344000469","219011344069620",31.57,6.30,0,334.84,393.15,67.6,63.3,0.552,356254.7,356254.7,26063,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307607,370151.00
04/10/2016 13:00,2,2.049,ACTIVE,213.06,358.88,59.991,1460307603,"201051344000646","219011344069620",31.45,7.30,0,336.94,388.94,65.3,61.2,0.548,360683.8,360683.8,30621,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307608,370152.00
04/10/2016 13:00,2,1.986,ACTIVE,211.48,356.78,59.986,1460307603,"274151322000052","219011344069620",30.99,11.30,0,334.84,375.11,62.3,58.2,0.438,640810.3,640810.3,19488,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307609,370153.00
04/10/2016 13:00,2,2.100,ACTIVE,213.51,359.78,59.975,1460307603,"201051344000585","219011344069620",31.23,7.00,0,336.64,391.94,66.4,62.1,0.544,366392.0,366392.0,30628,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307610,370154.00
04/10/2016 13:00,2,2.041,ACTIVE,212.83,356.78,59.996,1460307603,"201051344001230","219011344069620",31.49,6.30,0,334.84,388.34,65.1,60.9,0.530,364533.6,364533.6,30418,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307611,370155.00
04/10/2016 13:00,2,2.059,ACTIVE,213.74,358.88,59.949,1460307603,"201051344000582","219011344069620",31.33,7.00,0,336.34,392.25,65.3,61.2,0.521,358087.2,358087.2,30596,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307612,370156.00
04/10/2016 13:00,2,2.072,ACTIVE,212.61,357.68,60.012,1460307603,"201051344000955","219011344069620",31.65,7.30,0,334.24,389.24,66.4,62.2,0.552,369583.9,369583.9,30531,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307613,370157.00
04/10/2016 13:00,2,1.244,ACTIVE,212.16,460.78,59.986,1460307603,"274151322000094","219011344069620",43.00,12.00,0,415.39,479.41,53.1,49.3,0.384,513476.6,513476.6,20364,0,0,0,L,1151911521,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307614,370158.00
04/10/2016 13:00,2,2.104,ACTIVE,214.64,361.59,60.028,1460307603,"201051344000579","219011344069620",31.91,7.00,0,336.04,393.45,68.0,63.7,0.566,369635.6,369635.6,6137,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307615,370159.00
04/10/2016 13:00,2,2.107,ACTIVE,212.83,357.08,59.949,1460307603,"201051344000890","219011344069620",31.51,6.30,0,336.04,390.44,67.2,63.0,0.535,366683.8,366683.8,30557,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307615,370160.00
04/10/2016 13:00,2,2.064,ACTIVE,213.29,359.48,59.970,1460307603,"201051344000438","219011344069620",31.89,6.00,0,338.14,393.45,66.6,62.4,0.548,368879.3,368879.3,30557,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307616,370161.00
04/10/2016 13:00,2,2.082,ACTIVE,213.29,357.98,60.002,1460307603,"201051344000417","219011344069620",31.37,6.70,0,335.14,391.34,66.2,62.0,0.544,362133.3,362133.3,30711,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307617,370162.00
04/10/2016 13:00,2,1.973,ACTIVE,211.48,360.38,60.023,1460307603,"274151322000083","219011344069620",31.05,9.70,0,336.04,385.93,62.0,57.9,0.438,635062.6,635062.6,19542,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307618,370163.00
04/10/2016 13:00,2,2.082,ACTIVE,212.83,355.88,59.986,1460307603,"274151322000076","219011344069620",31.65,11.70,0,337.54,381.42,66.7,62.5,0.477,675577.8,675577.8,19550,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307619,370164.00
04/10/2016 13:00,2,2.104,ACTIVE,213.96,359.78,60.007,1460307603,"201051344000868","219011344069620",31.47,6.70,0,337.84,393.75,67.1,62.8,0.544,355423.2,355423.2,25796,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307620,370165.00
04/10/2016 13:00,2,2.086,ACTIVE,211.48,361.59,59.986,1460307603,"274151322000095","219011344069620",31.37,9.70,0,336.34,379.32,66.3,62.1,0.446,668635.4,668635.4,19447,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307621,370166.00
04/10/2016 13:00,2,2.135,ACTIVE,214.41,362.19,59.965,1460307603,"201051344000988","219011344069620",31.01,7.70,0,335.14,393.45,67.1,62.8,0.566,352749.9,352749.9,26088,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307622,370167.00
04/10/2016 13:00,2,2.086,ACTIVE,213.06,358.28,59.996,1460307603,"201051344001025","219011344069620",31.45,7.00,0,336.64,391.04,66.3,62.1,0.539,366402.1,366402.1,30609,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307623,370168.00
04/10/2016 13:00,2,2.098,ACTIVE,214.19,358.28,60.034,1460307603,"201051344000458","219011344069620",31.67,8.50,0,336.34,393.45,67.3,63.0,0.548,363178.3,363178.3,26010,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307624,370169.00
04/10/2016 13:00,2,2.107,ACTIVE,214.87,361.59,60.034,1460307603,"201051344000853","219011344069620",31.63,7.30,0,335.44,392.25,67.5,63.3,0.557,361674.2,361674.2,25603,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307625,370170.00
04/10/2016 13:00,2,2.076,ACTIVE,213.29,359.18,59.996,1460307603,"201051344000685","219011344069620",31.35,6.00,0,336.64,391.04,66.0,61.7,0.561,368416.2,368416.2,30428,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307625,370171.00
04/10/2016 13:00,2,2.061,ACTIVE,213.51,358.58,59.996,1460307603,"201051344000917","219011344069620",31.19,8.50,0,336.64,391.04,65.2,61.0,0.530,365637.4,365637.4,30433,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307626,370172.00
04/10/2016 13:00,2,2.049,ACTIVE,213.29,357.98,60.012,1460307603,"201051344001145","219011344069620",31.43,6.70,0,336.94,391.64,65.3,61.1,0.535,370698.8,370698.8,30290,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307627,370173.00
04/10/2016 13:00,2,2.078,ACTIVE,213.51,358.28,59.996,1460307603,"201051344000651","219011344069620",31.49,7.00,0,337.54,391.64,66.3,62.1,0.526,362647.4,362647.4,30660,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307628,370174.00
04/10/2016 13:00,2,1.922,ACTIVE,211.70,346.86,60.002,1460307603,"274151322000088","219011344069620",30.47,10.70,0,335.14,373.61,59.3,55.3,0.398,615262.5,615262.5,19229,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307629,370175.00
04/10/2016 13:00,2,1.303,ACTIVE,212.61,454.76,59.991,1460307603,"274151322000068","219011344069620",41.98,14.00,0,419.00,480.91,55.6,51.8,0.380,513138.4,513138.4,20568,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307630,370176.00
04/10/2016 13:00,2,2.051,ACTIVE,212.61,357.38,59.991,1460307603,"201051344001135","219011344069620",31.41,7.30,0,336.94,391.64,65.3,61.1,0.539,359058.2,359058.2,30618,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307631,370177.00
04/10/2016 13:00,2,2.102,ACTIVE,212.38,361.89,60.012,1460307603,"201051344000594","219011344069620",31.93,7.00,0,336.64,392.85,68.0,63.7,0.552,366424.9,366424.9,26042,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307632,370178.00
04/10/2016 13:00,2,2.088,ACTIVE,212.38,356.48,60.049,1460307603,"201051344001203","219011344069620",31.05,7.00,0,337.84,392.55,65.7,61.5,0.544,365590.1,365590.1,30613,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307633,370179.00
04/10/2016 13:00,2,1.914,ACTIVE,210.80,348.06,59.991,1460307603,"274151322000054","219011344069620",31.15,11.70,0,335.14,374.21,60.4,56.3,0.420,628849.0,628849.0,19255,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307634,370180.00
04/10/2016 13:00,2,2.090,ACTIVE,213.74,357.38,60.002,1460307603,"201051344000867","219011344069620",31.51,7.70,0,336.04,392.85,66.8,62.5,0.535,354763.9,354763.9,26044,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307635,370181.00
04/10/2016 13:00,2,2.074,ACTIVE,212.61,356.78,60.002,1460307603,"201051344001093","219011344069620",31.59,7.30,0,337.54,391.34,66.4,62.2,0.521,364569.0,364569.0,30487,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307636,370182.00
04/10/2016 13:00,2,2.082,ACTIVE,213.96,359.18,60.002,1460307603,"201051344000900","219011344069620",31.31,7.00,0,336.04,394.05,66.0,61.8,0.548,370057.6,370057.6,25440,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307637,370183.00
04/10/2016 13:00,2,2.109,ACTIVE,213.96,358.88,59.996,1460307603,"201051344000648","219011344069620",31.37,6.30,0,336.04,393.75,66.9,62.7,0.539,362578.9,362578.9,25743,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307637,370184.00
04/10/2016 13:00,2,2.107,ACTIVE,214.19,360.38,60.023,1460307603,"201051344000569","219011344069620",31.43,7.70,0,336.04,392.85,67.1,62.8,0.548,371282.2,371282.2,25374,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307638,370185.00
04/10/2016 13:00,2,2.080,ACTIVE,214.41,360.69,59.991,1460307603,"201051344000983","219011344069620",31.69,7.70,0,335.74,393.45,66.8,62.5,0.561,362842.5,362842.5,25843,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307639,370186.00
04/10/2016 13:00,2,2.084,ACTIVE,214.41,360.08,59.938,1460307603,"201051344001158","219011344069620",31.29,7.00,0,336.64,392.85,66.1,61.9,0.566,357862.3,357862.3,26097,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307640,370187.00
04/10/2016 13:00,2,2.113,ACTIVE,214.41,359.78,59.944,1460307603,"201051344000576","219011344069620",31.43,6.70,0,335.74,391.94,67.3,63.0,0.521,364496.8,364496.8,25513,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307641,370188.00
04/10/2016 13:00,2,1.941,ACTIVE,212.16,355.88,59.991,1460307603,"274151322000087","219011344069620",30.45,12.30,0,335.74,373.91,60.0,56.0,0.407,603116.0,603116.0,19326,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460307642,370189.00
04/10/2016 13:15,2,2.154,ACTIVE,211.93,362.19,60.023,1460308503,"274151322000085","219011344069620",30.47,11.00,0,336.34,375.71,66.6,62.3,0.455,631717.7,631717.7,19267,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308506,370190.00
04/10/2016 13:15,2,2.309,ACTIVE,214.64,362.79,59.965,1460308503,"201051344000633","219011344069620",31.61,7.30,0,334.24,394.65,73.9,69.4,0.610,355043.7,355043.7,26115,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308507,370191.00
04/10/2016 13:15,2,2.324,ACTIVE,214.64,363.69,59.996,1460308503,"201051344000469","219011344069620",31.47,7.00,0,335.14,395.25,74.1,69.6,0.597,356271.7,356271.7,26064,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308507,370192.00
04/10/2016 13:15,2,2.252,ACTIVE,213.29,360.69,60.023,1460308503,"201051344000646","219011344069620",31.39,7.70,0,334.54,391.94,71.6,67.2,0.605,360700.2,360700.2,30622,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308508,370193.00
04/10/2016 13:15,2,2.186,ACTIVE,211.93,352.57,60.002,1460308503,"274151322000052","219011344069620",30.95,12.30,0,335.44,376.62,68.5,64.1,0.482,640825.9,640825.9,19489,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308509,370194.00
04/10/2016 13:15,2,2.305,ACTIVE,213.74,360.69,59.949,1460308503,"201051344000585","219011344069620",31.23,7.30,0,335.14,394.35,73.0,68.5,0.605,366408.7,366408.7,30629,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308510,370195.00
04/10/2016 13:15,2,2.240,ACTIVE,213.06,358.88,60.002,1460308503,"201051344001230","219011344069620",31.51,7.00,0,334.54,389.84,71.5,67.0,0.579,364550.0,364550.0,30419,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308511,370196.00
04/10/2016 13:15,2,2.227,ACTIVE,214.19,361.29,60.028,1460308503,"201051344000582","219011344069620",31.69,8.00,0,336.34,394.65,71.5,67.1,0.566,358103.6,358103.6,30597,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308512,370197.00
04/10/2016 13:15,2,2.250,ACTIVE,213.06,361.29,60.012,1460308503,"201051344000955","219011344069620",31.85,8.00,0,335.44,389.54,72.6,68.1,0.597,369600.6,369600.6,30532,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308513,370198.00
04/10/2016 13:15,2,1.447,ACTIVE,212.16,450.26,59.986,1460308503,"274151322000094","219011344069620",41.33,12.70,0,418.39,480.61,59.8,55.8,0.415,513490.3,513490.3,20365,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308514,370199.00
04/10/2016 13:15,2,2.303,ACTIVE,214.64,363.69,60.002,1460308503,"201051344000579","219011344069620",31.89,7.70,0,335.14,395.55,74.4,69.9,0.623,369652.7,369652.7,6138,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308515,370200.00
04/10/2016 13:15,2,2.287,ACTIVE,213.06,359.78,59.986,1460308503,"201051344000890","219011344069620",31.71,6.70,0,335.14,392.25,73.5,69.0,0.583,366700.7,366700.7,30558,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308516,370201.00
04/10/2016 13:15,2,2.285,ACTIVE,213.51,360.08,59.986,1460308503,"201051344000438","219011344069620",31.49,6.70,0,337.84,393.75,72.9,68.4,0.592,368896.1,368896.1,30558,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308517,370202.00
04/10/2016 13:15,2,2.256,ACTIVE,213.51,359.78,59.996,1460308503,"201051344000417","219011344069620",31.61,7.00,0,336.04,391.34,72.2,67.8,0.601,362149.9,362149.9,30712,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308517,370203.00
04/10/2016 13:15,2,2.156,ACTIVE,212.16,353.47,59.996,1460308503,"274151322000083","219011344069620",31.11,10.70,0,335.44,376.01,67.9,63.6,0.486,635078.1,635078.1,19543,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308518,370204.00
04/10/2016 13:15,2,2.283,ACTIVE,212.61,366.10,59.986,1460308503,"274151322000076","219011344069620",31.59,12.30,0,337.24,381.42,73.0,68.6,0.526,675594.6,675594.6,19551,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308519,370205.00
04/10/2016 13:15,2,2.316,ACTIVE,213.96,361.29,60.028,1460308503,"201051344000868","219011344069620",31.25,7.30,0,336.34,395.25,73.3,68.8,0.597,355440.0,355440.0,25797,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308520,370206.00
04/10/2016 13:15,2,2.266,ACTIVE,211.93,350.17,60.002,1460308503,"274151322000095","219011344069620",31.63,10.30,0,336.34,379.32,72.5,68.1,0.486,668652.1,668652.1,19448,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308522,370207.00
04/10/2016 13:15,2,2.307,ACTIVE,214.41,364.59,59.981,1460308503,"201051344000988","219011344069620",31.43,8.00,0,333.33,394.35,73.5,69.0,0.614,352766.9,352766.9,26089,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308523,370208.00
04/10/2016 13:15,2,2.283,ACTIVE,213.74,359.78,60.012,1460308503,"201051344001025","219011344069620",31.41,7.30,0,336.94,392.25,72.7,68.2,0.592,366418.9,366418.9,30610,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308523,370209.00
04/10/2016 13:15,2,2.285,ACTIVE,214.41,361.59,59.954,1460308503,"201051344000458","219011344069620",31.71,9.30,0,335.44,394.05,73.4,68.9,0.623,363195.3,363195.3,26011,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308524,370210.00
04/10/2016 13:15,2,2.297,ACTIVE,215.09,363.39,60.039,1460308503,"201051344000853","219011344069620",31.65,8.00,0,336.04,393.75,73.7,69.2,0.605,361691.2,361691.2,25604,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308525,370211.00
04/10/2016 13:15,2,2.248,ACTIVE,213.51,360.69,59.996,1460308503,"201051344000685","219011344069620",31.61,6.30,0,336.04,392.55,72.0,67.5,0.614,368432.8,368432.8,30429,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308526,370212.00
04/10/2016 13:15,2,2.236,ACTIVE,213.96,359.78,59.996,1460308503,"201051344000917","219011344069620",31.43,9.30,0,336.34,393.75,71.2,66.8,0.592,365653.8,365653.8,30434,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308527,370213.00
04/10/2016 13:15,2,2.227,ACTIVE,213.51,359.48,60.002,1460308503,"201051344001145","219011344069620",31.61,7.30,0,335.74,394.35,71.4,67.0,0.592,370715.2,370715.2,30291,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308528,370214.00
04/10/2016 13:15,2,2.279,ACTIVE,213.96,360.38,60.012,1460308503,"201051344000651","219011344069620",31.23,7.70,0,337.24,394.65,72.1,67.7,0.583,362664.1,362664.1,30661,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308529,370215.00
04/10/2016 13:15,2,2.105,ACTIVE,211.70,363.09,59.986,1460308503,"274151322000088","219011344069620",30.38,11.30,0,335.44,374.81,64.8,60.6,0.429,615277.5,615277.5,19230,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308530,370216.00
04/10/2016 13:15,2,1.396,ACTIVE,212.83,459.57,59.991,1460308503,"274151322000068","219011344069620",42.30,14.70,0,419.90,480.91,59.8,55.7,0.398,513152.2,513152.2,20569,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308531,370217.00
04/10/2016 13:15,2,2.230,ACTIVE,213.51,358.58,59.991,1460308503,"201051344001135","219011344069620",31.47,8.00,0,335.74,392.55,71.1,66.7,0.583,359074.7,359074.7,30619,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308532,370218.00
04/10/2016 13:15,2,2.320,ACTIVE,213.51,360.99,59.991,1460308503,"201051344000594","219011344069620",31.51,7.30,0,336.34,394.65,74.0,69.5,0.601,366442.1,366442.1,26043,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308532,370219.00
04/10/2016 13:15,2,2.270,ACTIVE,213.74,359.78,60.012,1460308503,"201051344001203","219011344069620",31.15,7.70,0,335.74,395.25,71.6,67.2,0.592,365606.8,365606.8,30614,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308533,370220.00
04/10/2016 13:15,2,2.127,ACTIVE,212.16,348.06,59.991,1460308503,"274151322000054","219011344069620",30.55,12.70,0,335.74,376.31,65.8,61.6,0.438,628864.3,628864.3,19256,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308534,370221.00
04/10/2016 13:15,2,2.277,ACTIVE,214.41,360.69,59.996,1460308503,"201051344000867","219011344069620",31.45,8.00,0,336.04,394.95,72.6,68.1,0.566,354780.7,354780.7,26045,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308535,370222.00
04/10/2016 13:15,2,2.258,ACTIVE,213.74,361.29,60.002,1460308503,"201051344001093","219011344069620",31.47,8.00,0,337.54,394.65,72.0,67.5,0.570,364585.7,364585.7,30488,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308536,370223.00
04/10/2016 13:15,2,2.262,ACTIVE,214.19,362.49,60.034,1460308503,"201051344000900","219011344069620",31.45,7.70,0,335.14,395.55,72.1,67.6,0.583,370074.3,370074.3,25441,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308537,370224.00
04/10/2016 13:15,2,2.279,ACTIVE,214.41,361.89,59.949,1460308503,"201051344000648","219011344069620",31.55,7.00,0,334.84,395.25,72.9,68.5,0.601,362595.8,362595.8,25744,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308538,370225.00
04/10/2016 13:15,2,2.271,ACTIVE,214.64,365.49,59.991,1460308503,"201051344000569","219011344069620",31.73,8.50,0,334.84,395.25,72.9,68.5,0.597,371299.2,371299.2,25375,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308539,370226.00
04/10/2016 13:15,2,2.244,ACTIVE,214.41,362.19,59.949,1460308503,"201051344000983","219011344069620",31.95,8.50,0,336.04,395.55,72.6,68.1,0.614,362859.4,362859.4,25844,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308540,370227.00
04/10/2016 13:15,2,2.268,ACTIVE,214.64,363.69,59.986,1460308503,"201051344001158","219011344069620",31.31,7.70,0,333.93,394.05,71.9,67.5,0.597,357878.9,357878.9,26098,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308541,370228.00
04/10/2016 13:15,2,2.291,ACTIVE,214.64,364.29,60.012,1460308503,"201051344000576","219011344069620",31.45,7.00,0,334.24,394.05,73.0,68.6,0.583,364513.8,364513.8,25514,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308542,370229.00
04/10/2016 13:15,2,2.105,ACTIVE,212.16,349.86,59.981,1460308503,"274151322000087","219011344069620",30.53,13.30,0,336.64,375.11,65.2,61.0,0.442,603131.1,603131.1,19327,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308543,370230.00
04/10/2016 13:15,2,2.307,ACTIVE,214.64,363.69,59.949,1460308503,"201051344000645","219011344069620",31.33,8.50,0,334.54,393.15,73.2,68.7,0.610,364051.5,364051.5,25659,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460308544,370231.00
04/10/2016 13:30,2,2.723,ACTIVE,215.54,353.47,60.012,1460309403,"201051344000645","219011344069620",31.15,10.70,0,334.84,395.85,85.9,81.0,0.367,364069.0,364069.0,25660,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309404,370232.00
04/10/2016 13:30,2,2.512,ACTIVE,212.38,361.89,59.996,1460309403,"274151322000085","219011344069620",30.16,12.00,0,336.94,380.22,76.7,72.1,0.544,631734.0,631734.0,19268,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309405,370233.00
04/10/2016 13:30,2,2.684,ACTIVE,215.32,354.37,60.012,1460309403,"201051344000633","219011344069620",31.51,9.70,0,333.93,397.96,85.6,80.7,0.402,355061.9,355061.9,26116,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309406,370234.00
04/10/2016 13:30,2,2.682,ACTIVE,215.54,353.47,60.012,1460309403,"201051344000469","219011344069620",31.57,9.00,0,332.43,396.45,85.8,80.8,0.402,356289.9,356289.9,26065,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309407,370235.00
04/10/2016 13:30,2,2.605,ACTIVE,213.96,349.56,59.996,1460309403,"201051344000646","219011344069620",31.45,8.50,0,336.64,397.35,83.0,78.2,0.389,360717.8,360717.8,30623,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309408,370236.00
04/10/2016 13:30,2,2.516,ACTIVE,212.16,354.07,60.002,1460309403,"274151322000052","219011344069620",31.05,13.30,0,336.04,381.12,79.2,74.5,0.561,640842.7,640842.7,19490,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309409,370237.00
04/10/2016 13:30,2,2.629,ACTIVE,214.87,352.57,59.991,1460309403,"201051344000585","219011344069620",31.81,9.00,0,336.04,398.56,84.7,79.8,0.393,366426.7,366426.7,30630,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309410,370238.00
04/10/2016 13:30,2,2.619,ACTIVE,213.96,349.26,59.975,1460309403,"201051344001230","219011344069620",31.45,7.70,0,334.84,394.35,83.4,78.6,0.376,364567.6,364567.6,30420,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309411,370239.00
04/10/2016 13:30,2,2.615,ACTIVE,215.09,351.07,60.012,1460309403,"201051344000582","219011344069620",31.47,9.30,0,335.74,398.86,83.4,78.5,0.376,358121.3,358121.3,30598,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309412,370240.00
04/10/2016 13:30,2,2.637,ACTIVE,213.96,349.86,60.012,1460309403,"201051344000955","219011344069620",31.53,10.00,0,337.24,395.25,84.2,79.3,0.393,369618.5,369618.5,30533,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309412,370241.00
04/10/2016 13:30,2,1.717,ACTIVE,212.16,434.33,60.007,1460309403,"274151322000094","219011344069620",40.73,13.70,0,414.49,479.71,70.8,66.5,0.486,513505.1,513505.1,20366,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309413,370242.00
04/10/2016 13:30,2,2.676,ACTIVE,215.54,353.77,59.996,1460309403,"201051344000579","219011344069620",31.97,10.00,0,335.14,395.85,86.6,81.7,0.402,369671.1,369671.1,6139,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309414,370243.00
04/10/2016 13:30,2,2.650,ACTIVE,214.19,352.87,60.012,1460309403,"201051344000890","219011344069620",31.85,8.50,0,336.04,394.95,85.6,80.7,0.380,366718.9,366718.9,30559,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309415,370244.00
04/10/2016 13:30,2,2.611,ACTIVE,214.64,351.37,60.023,1460309403,"201051344000417","219011344069620",31.75,8.00,0,335.44,396.75,84.0,79.1,0.389,362167.7,362167.7,30713,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309417,370245.00
04/10/2016 13:30,2,2.516,ACTIVE,212.61,350.47,59.996,1460309403,"274151322000083","219011344069620",31.09,11.70,0,336.04,380.82,79.3,74.6,0.548,635094.9,635094.9,19544,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309418,370246.00
04/10/2016 13:30,2,2.660,ACTIVE,213.29,355.58,60.002,1460309403,"274151322000076","219011344069620",31.65,15.00,0,338.14,382.93,85.2,80.3,0.331,675612.7,675612.7,19552,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309419,370247.00
04/10/2016 13:30,2,2.705,ACTIVE,215.09,351.97,60.023,1460309403,"201051344000868","219011344069620",31.31,9.00,0,336.34,398.86,85.8,80.9,0.389,355458.2,355458.2,25798,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309420,370248.00
04/10/2016 13:30,2,2.684,ACTIVE,212.38,349.86,59.996,1460309403,"274151322000095","219011344069620",31.31,12.30,0,336.04,382.33,85.1,80.2,0.318,668670.1,668670.1,19449,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309421,370249.00
04/10/2016 13:30,2,2.707,ACTIVE,215.32,353.47,60.002,1460309403,"201051344000988","219011344069620",31.35,10.30,0,331.53,398.86,86.1,81.2,0.398,352785.1,352785.1,26090,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309422,370250.00
04/10/2016 13:30,2,2.666,ACTIVE,214.64,349.86,59.996,1460309403,"201051344001025","219011344069620",31.49,9.30,0,336.94,397.66,85.0,80.1,0.384,366436.9,366436.9,30611,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309423,370251.00
04/10/2016 13:30,2,2.697,ACTIVE,215.54,352.57,60.012,1460309403,"201051344000458","219011344069620",31.55,11.70,0,334.24,397.05,86.2,81.3,0.411,363213.6,363213.6,26012,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309424,370252.00
04/10/2016 13:30,2,2.713,ACTIVE,216.00,353.77,60.002,1460309403,"201051344000853","219011344069620",31.49,10.30,0,337.54,396.15,86.6,81.6,0.398,361709.6,361709.6,25605,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309425,370253.00
04/10/2016 13:30,2,2.613,ACTIVE,214.41,352.87,59.996,1460309403,"201051344000685","219011344069620",31.91,7.70,0,337.24,397.05,84.5,79.7,0.402,368450.7,368450.7,30430,0,0,0,L,1122011218,0,123.81,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309426,370254.00
04/10/2016 13:30,2,2.615,ACTIVE,214.64,351.07,60.012,1460309403,"201051344000917","219011344069620",31.73,11.30,0,336.04,398.56,84.0,79.2,0.384,365671.6,365671.6,30435,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309426,370255.00
04/10/2016 13:30,2,2.633,ACTIVE,214.41,350.77,60.007,1460309403,"201051344001145","219011344069620",31.63,9.00,0,337.54,398.56,84.4,79.5,0.389,370733.1,370733.1,30292,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309427,370256.00
04/10/2016 13:30,2,2.664,ACTIVE,214.87,351.07,59.981,1460309403,"201051344000651","219011344069620",31.39,9.70,0,336.04,397.66,84.8,79.9,0.384,362682.1,362682.1,30662,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309428,370257.00
04/10/2016 13:30,2,2.443,ACTIVE,212.38,351.97,60.007,1460309403,"274151322000088","219011344069620",30.65,12.30,0,335.74,379.92,75.8,71.2,0.521,615293.5,615293.5,19231,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309429,370258.00
04/10/2016 13:30,2,1.715,ACTIVE,213.29,443.34,59.996,1460309403,"274151322000068","219011344069620",41.49,15.80,0,421.10,482.72,71.1,66.7,0.477,513167.1,513167.1,20570,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309430,370259.00
04/10/2016 13:30,2,2.621,ACTIVE,214.41,349.86,59.986,1460309403,"201051344001135","219011344069620",31.59,9.70,0,336.94,397.35,83.8,78.9,0.393,359092.4,359092.4,30620,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309431,370260.00
04/10/2016 13:30,2,2.697,ACTIVE,214.41,353.17,59.996,1460309403,"201051344000594","219011344069620",31.93,9.70,0,337.24,397.96,87.3,82.3,0.389,366460.6,366460.6,26044,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309432,370261.00
04/10/2016 13:30,2,2.680,ACTIVE,214.87,350.77,60.007,1460309403,"201051344001203","219011344069620",31.19,8.50,0,336.64,397.96,84.7,79.8,0.389,365624.7,365624.7,30615,0,0,0,L,1122011218,0,123.81,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309433,370262.00
04/10/2016 13:30,2,2.504,ACTIVE,212.38,350.47,60.002,1460309403,"274151322000054","219011344069620",30.55,13.70,0,335.74,381.42,77.4,72.8,0.521,628880.7,628880.7,19257,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309434,370263.00
04/10/2016 13:30,2,2.691,ACTIVE,215.09,351.37,60.002,1460309403,"201051344000867","219011344069620",31.45,10.70,0,336.34,397.66,85.7,80.8,0.389,354798.9,354798.9,26046,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309435,370264.00
04/10/2016 13:30,2,2.658,ACTIVE,214.64,351.37,60.002,1460309403,"201051344001093","219011344069620",31.69,9.70,0,336.04,397.66,85.3,80.5,0.380,364603.8,364603.8,30489,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309436,370265.00
04/10/2016 13:30,2,2.686,ACTIVE,215.09,352.57,59.996,1460309403,"201051344000900","219011344069620",31.47,9.30,0,334.24,397.96,85.5,80.6,0.389,370092.5,370092.5,25442,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309437,370266.00
04/10/2016 13:30,2,2.688,ACTIVE,215.32,353.17,60.007,1460309403,"201051344000648","219011344069620",31.63,9.00,0,333.63,398.26,86.2,81.2,0.398,362614.1,362614.1,25745,0,0,0,L,1122011218,0,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309438,370267.00
04/10/2016 13:30,2,2.703,ACTIVE,215.32,351.97,60.007,1460309403,"201051344000569","219011344069620",31.53,11.00,0,334.24,397.35,86.3,81.4,0.398,371317.5,371317.5,25376,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309439,370268.00
04/10/2016 13:30,2,2.686,ACTIVE,215.32,351.97,60.007,1460309403,"201051344000983","219011344069620",31.63,10.70,0,334.24,397.96,86.1,81.2,0.411,362877.7,362877.7,25845,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309439,370269.00
04/10/2016 13:30,2,2.672,ACTIVE,215.77,352.87,59.965,1460309403,"201051344001158","219011344069620",31.49,9.00,0,333.03,399.16,85.1,80.2,0.407,357897.0,357897.0,26099,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309440,370270.00
04/10/2016 13:30,2,2.713,ACTIVE,215.54,353.77,59.986,1460309403,"201051344000576","219011344069620",31.37,9.00,0,334.24,396.75,86.3,81.4,0.380,364532.1,364532.1,25515,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309441,370271.00
04/10/2016 13:30,2,2.492,ACTIVE,212.61,363.99,59.986,1460309403,"274151322000087","219011344069620",30.47,15.30,0,336.34,379.02,76.9,72.3,0.517,603147.4,603147.4,19328,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309442,370272.00
04/10/2016 13:30,2,2.617,ACTIVE,214.64,354.37,60.012,1460309403,"201051344000438","219011344069620",32.07,7.70,0,336.34,398.26,84.9,80.0,0.389,368914.7,368914.7,30559,0,0,0,L,1122011218,1,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460309443,370273.00
04/10/2016 13:45,2,2.617,ACTIVE,215.77,351.97,59.965,1460310304,"201051344000645","219011344069620",31.61,12.00,0,339.65,375.11,83.8,79.0,0.376,364089.8,364089.8,25661,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310305,370274.00
04/10/2016 13:45,2,2.428,ACTIVE,212.83,366.10,59.981,1460310304,"274151322000085","219011344069620",30.43,14.00,0,329.13,381.42,74.8,70.3,0.513,631752.5,631752.5,19269,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310306,370275.00
