ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 13:45,2,2.633,ACTIVE,215.32,353.47,59.975,1460310304,"201051344000633","219011344069620",31.41,11.00,0,338.14,375.71,83.7,78.9,0.398,355082.6,355082.6,26117,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310307,370276.00
04/10/2016 13:45,2,2.604,ACTIVE,215.54,352.87,59.981,1460310304,"201051344000469","219011344069620",31.73,10.30,0,338.74,375.71,83.7,78.9,0.398,356310.6,356310.6,26066,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310308,370277.00
04/10/2016 13:45,2,2.539,ACTIVE,213.96,349.56,59.970,1460310304,"201051344000646","219011344069620",31.49,10.70,0,337.24,372.11,80.9,76.2,0.380,360737.8,360737.8,30624,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310309,370278.00
04/10/2016 13:45,2,2.469,ACTIVE,212.38,353.47,59.981,1460310304,"274151322000052","219011344069620",30.97,17.00,0,330.93,382.03,77.3,72.7,0.526,640861.7,640861.7,19491,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310310,370279.00
04/10/2016 13:45,2,2.621,ACTIVE,214.64,350.17,59.981,1460310304,"201051344000585","219011344069620",31.17,10.00,0,337.84,373.91,82.8,78.0,0.384,366447.1,366447.1,30631,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310311,370280.00
04/10/2016 13:45,2,2.529,ACTIVE,213.96,351.37,59.981,1460310304,"201051344001230","219011344069620",31.81,10.00,0,334.54,373.31,81.5,76.8,0.367,364587.7,364587.7,30421,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310312,370281.00
04/10/2016 13:45,2,2.568,ACTIVE,215.09,350.47,60.012,1460310304,"201051344000582","219011344069620",31.35,10.70,0,338.14,373.61,81.5,76.8,0.371,358141.4,358141.4,30599,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310313,370282.00
04/10/2016 13:45,2,2.594,ACTIVE,213.96,348.66,59.965,1460310304,"201051344000955","219011344069620",31.35,12.00,0,335.44,373.01,82.4,77.6,0.389,369638.8,369638.8,30534,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310314,370283.00
04/10/2016 13:45,2,1.623,ACTIVE,212.83,458.37,59.970,1460310304,"274151322000094","219011344069620",42.16,14.70,0,415.39,482.72,68.6,64.3,0.477,513521.9,513521.9,20367,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310315,370284.00
04/10/2016 13:45,2,2.656,ACTIVE,215.54,351.67,59.975,1460310304,"201051344000579","219011344069620",31.55,11.70,0,340.55,376.92,84.9,80.0,0.393,369691.9,369691.9,6140,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310316,370285.00
04/10/2016 13:45,2,2.598,ACTIVE,213.96,351.07,59.996,1460310304,"201051344000890","219011344069620",31.81,9.00,0,337.54,374.51,83.7,78.9,0.371,366739.4,366739.4,30560,0,0,0,L,1122011218,0,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310316,370286.00
04/10/2016 13:45,2,2.590,ACTIVE,214.41,350.17,59.954,1460310304,"201051344000438","219011344069620",31.63,9.70,0,338.44,375.71,83.0,78.2,0.384,368934.4,368934.4,30560,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310317,370287.00
04/10/2016 13:45,2,2.588,ACTIVE,214.41,349.86,59.975,1460310304,"201051344000417","219011344069620",31.33,11.70,0,337.54,372.71,82.1,77.3,0.384,362187.9,362187.9,30714,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310318,370288.00
04/10/2016 13:45,2,2.479,ACTIVE,212.83,358.88,59.986,1460310304,"274151322000083","219011344069620",30.95,15.00,0,330.93,381.73,77.7,73.0,0.552,635114.0,635114.0,19545,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310319,370289.00
04/10/2016 13:45,2,2.633,ACTIVE,213.51,356.48,59.981,1460310304,"274151322000076","219011344069620",31.33,18.30,0,339.04,366.70,83.5,78.7,0.327,675633.2,675633.2,19553,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310320,370290.00
04/10/2016 13:45,2,2.668,ACTIVE,214.87,351.97,59.991,1460310304,"201051344000868","219011344069620",31.15,10.30,0,338.14,374.81,84.2,79.3,0.384,355478.8,355478.8,25799,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310321,370291.00
04/10/2016 13:45,2,2.635,ACTIVE,212.83,351.37,59.975,1460310304,"274151322000095","219011344069620",31.27,15.00,0,334.84,366.10,83.5,78.6,0.314,668690.5,668690.5,19450,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310322,370292.00
04/10/2016 13:45,2,2.678,ACTIVE,215.54,354.07,59.986,1460310304,"201051344000988","219011344069620",31.15,11.70,0,338.74,376.31,84.5,79.6,0.389,352805.8,352805.8,26091,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310323,370293.00
04/10/2016 13:45,2,2.613,ACTIVE,214.19,348.96,59.965,1460310304,"201051344001025","219011344069620",31.53,10.70,0,337.84,372.11,83.5,78.7,0.380,366457.3,366457.3,30612,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310324,370294.00
04/10/2016 13:45,2,2.678,ACTIVE,215.09,351.37,59.986,1460310304,"201051344000458","219011344069620",31.27,13.30,0,339.95,375.11,84.8,79.9,0.402,363234.3,363234.3,26013,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310325,370295.00
04/10/2016 13:45,2,2.660,ACTIVE,216.00,354.37,59.981,1460310304,"201051344000853","219011344069620",31.59,11.30,0,340.25,375.41,85.1,80.2,0.389,361730.3,361730.3,25606,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310326,370296.00
04/10/2016 13:45,2,2.600,ACTIVE,214.41,351.37,59.986,1460310304,"201051344000685","219011344069620",31.65,8.00,0,338.44,373.31,83.3,78.5,0.398,368471.1,368471.1,30431,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310327,370297.00
04/10/2016 13:45,2,2.625,ACTIVE,214.87,350.77,59.975,1460310304,"201051344000917","219011344069620",31.19,12.30,0,336.94,372.41,83.0,78.2,0.376,365691.8,365691.8,30436,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310328,370298.00
04/10/2016 13:45,2,2.586,ACTIVE,214.41,350.47,59.959,1460310304,"201051344001145","219011344069620",31.75,10.00,0,337.84,375.41,83.1,78.3,0.389,370753.3,370753.3,30293,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310328,370299.00
04/10/2016 13:45,2,2.613,ACTIVE,214.87,350.17,59.954,1460310304,"201051344000651","219011344069620",31.59,11.30,0,338.14,373.91,83.6,78.7,0.371,362702.4,362702.4,30663,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310329,370300.00
04/10/2016 13:45,2,2.441,ACTIVE,212.38,352.57,59.975,1460310304,"274151322000088","219011344069620",30.24,14.00,0,330.03,380.82,74.8,70.3,0.495,615311.7,615311.7,19232,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310330,370301.00
04/10/2016 13:45,2,1.596,ACTIVE,213.74,458.37,59.981,1460310304,"274151322000068","219011344069620",42.54,16.70,0,419.60,485.42,68.3,64.0,0.460,513183.8,513183.8,20571,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310331,370302.00
04/10/2016 13:45,2,2.604,ACTIVE,214.41,348.66,59.981,1460310304,"201051344001135","219011344069620",31.37,11.00,0,338.14,374.21,82.7,77.9,0.380,359112.5,359112.5,30621,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310332,370303.00
04/10/2016 13:45,2,2.688,ACTIVE,214.41,351.67,60.018,1460310304,"201051344000594","219011344069620",31.69,11.30,0,337.84,374.51,86.2,81.3,0.393,366481.5,366481.5,26045,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310333,370304.00
04/10/2016 13:45,2,2.643,ACTIVE,214.64,350.17,59.949,1460310304,"201051344001203","219011344069620",31.27,11.30,0,338.14,373.61,83.8,78.9,0.389,365645.0,365645.0,30616,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310334,370305.00
04/10/2016 13:45,2,2.459,ACTIVE,212.38,369.10,59.965,1460310304,"274151322000054","219011344069620",30.75,15.80,0,329.43,382.03,76.6,72.0,0.526,628899.2,628899.2,19258,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310335,370306.00
04/10/2016 13:45,2,2.658,ACTIVE,215.32,351.07,59.981,1460310304,"201051344000867","219011344069620",31.53,12.00,0,339.34,374.51,84.9,80.0,0.384,354819.5,354819.5,26047,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310336,370307.00
04/10/2016 13:45,2,2.627,ACTIVE,214.87,350.77,59.996,1460310304,"201051344001093","219011344069620",31.71,11.70,0,337.24,373.91,84.4,79.6,0.371,364624.2,364624.2,30490,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310337,370308.00
04/10/2016 13:45,2,2.654,ACTIVE,215.32,352.57,59.975,1460310304,"201051344000900","219011344069620",31.59,10.70,0,339.34,375.41,84.9,80.0,0.384,370113.0,370113.0,25443,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310338,370309.00
04/10/2016 13:45,2,2.670,ACTIVE,215.32,351.97,59.981,1460310304,"201051344000648","219011344069620",31.55,10.30,0,340.25,375.41,85.4,80.5,0.389,362634.7,362634.7,25746,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310338,370310.00
04/10/2016 13:45,2,2.709,ACTIVE,215.54,352.27,59.986,1460310304,"201051344000569","219011344069620",31.25,12.70,0,339.65,375.41,85.8,80.9,0.393,371338.2,371338.2,25377,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310339,370311.00
04/10/2016 13:45,2,2.693,ACTIVE,215.32,353.17,59.981,1460310304,"201051344000983","219011344069620",31.39,12.70,0,338.74,375.71,85.6,80.7,0.407,362898.3,362898.3,25846,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310340,370312.00
04/10/2016 13:45,2,2.691,ACTIVE,215.77,354.07,59.986,1460310304,"201051344001158","219011344069620",31.05,11.30,0,339.65,375.41,84.7,79.8,0.393,357917.4,357917.4,26100,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310341,370313.00
04/10/2016 13:45,2,2.688,ACTIVE,215.77,354.37,59.991,1460310304,"201051344000576","219011344069620",31.55,11.00,0,339.34,375.41,85.9,81.0,0.389,364552.7,364552.7,25516,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310342,370314.00
04/10/2016 13:45,2,2.488,ACTIVE,213.06,355.28,59.981,1460310304,"274151322000087","219011344069620",30.38,18.30,0,329.13,382.33,76.5,71.9,0.504,603165.8,603165.8,19329,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460310343,370315.00
04/10/2016 14:00,2,2.869,ACTIVE,216.00,353.47,59.938,1460311204,"201051344000645","219011344069620",31.33,12.70,0,339.65,375.41,91.0,85.9,0.402,364111.1,364111.1,25662,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311205,370316.00
04/10/2016 14:00,2,2.646,ACTIVE,213.06,352.87,59.970,1460311204,"274151322000085","219011344069620",30.28,15.80,0,332.13,384.13,81.1,76.4,0.301,631771.4,631771.4,19270,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311206,370317.00
04/10/2016 14:00,2,2.842,ACTIVE,215.77,355.58,59.975,1460311204,"201051344000633","219011344069620",31.43,11.70,0,337.54,376.01,90.5,85.4,0.429,355103.7,355103.7,26118,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311207,370318.00
04/10/2016 14:00,2,2.850,ACTIVE,216.00,352.87,59.975,1460311204,"201051344000469","219011344069620",31.43,11.00,0,339.34,376.31,90.7,85.6,0.429,356331.8,356331.8,26067,0,0,0,L,1122011218,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311208,370319.00
04/10/2016 14:00,2,2.762,ACTIVE,214.41,350.47,59.970,1460311204,"201051344000646","219011344069620",31.39,12.30,0,336.34,372.71,87.8,82.8,0.411,360758.2,360758.2,30625,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311209,370320.00
04/10/2016 14:00,2,2.689,ACTIVE,213.06,353.17,59.981,1460311204,"274151322000052","219011344069620",30.81,18.70,0,337.54,384.43,83.9,79.0,0.323,640881.2,640881.2,19492,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311210,370321.00
04/10/2016 14:00,2,2.803,ACTIVE,215.09,352.27,59.986,1460311204,"201051344000585","219011344069620",31.55,11.70,0,336.64,372.71,89.5,84.5,0.415,366468.0,366468.0,30632,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311211,370322.00
04/10/2016 14:00,2,2.756,ACTIVE,214.19,350.77,59.986,1460311204,"201051344001230","219011344069620",31.63,10.70,0,334.84,372.11,88.3,83.3,0.402,364608.4,364608.4,30422,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311212,370323.00
04/10/2016 14:00,2,2.805,ACTIVE,215.32,352.27,59.986,1460311204,"201051344000582","219011344069620",31.01,12.00,0,338.14,372.71,88.0,83.1,0.398,358161.9,358161.9,30600,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311212,370324.00
04/10/2016 14:00,2,2.805,ACTIVE,214.19,349.56,59.954,1460311204,"201051344000955","219011344069620",31.37,12.30,0,336.04,373.01,89.1,84.1,0.415,369659.5,369659.5,30535,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311213,370325.00
04/10/2016 14:00,2,1.777,ACTIVE,213.06,454.76,59.965,1460311204,"274151322000094","219011344069620",41.47,15.30,0,413.89,482.72,75.1,70.6,0.521,513539.1,513539.1,20368,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311214,370326.00
04/10/2016 14:00,2,2.854,ACTIVE,216.00,353.77,59.970,1460311204,"201051344000579","219011344069620",31.65,12.30,0,340.25,376.01,91.6,86.5,0.438,369713.3,369713.3,6141,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311215,370327.00
04/10/2016 14:00,2,2.838,ACTIVE,214.19,349.86,59.975,1460311204,"201051344000890","219011344069620",31.47,10.00,0,336.64,373.61,90.4,85.3,0.402,366760.5,366760.5,30561,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311216,370328.00
04/10/2016 14:00,2,2.803,ACTIVE,214.64,350.77,59.975,1460311204,"201051344000438","219011344069620",31.55,10.70,0,338.14,373.61,89.6,84.5,0.415,368955.3,368955.3,30561,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311217,370329.00
04/10/2016 14:00,2,2.783,ACTIVE,214.64,351.07,59.970,1460311204,"201051344000417","219011344069620",31.41,11.70,0,336.94,370.90,88.6,83.6,0.411,362208.5,362208.5,30715,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311218,370330.00
04/10/2016 14:00,2,2.668,ACTIVE,212.83,355.88,59.965,1460311204,"274151322000083","219011344069620",31.11,16.70,0,337.24,382.03,84.1,79.3,0.327,635133.4,635133.4,19546,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311219,370331.00
04/10/2016 14:00,2,2.830,ACTIVE,213.74,349.26,59.938,1460311204,"274151322000076","219011344069620",31.55,18.30,0,339.65,367.60,90.3,85.3,0.354,675654.2,675654.2,19554,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311220,370332.00
04/10/2016 14:00,2,2.896,ACTIVE,215.32,354.37,59.975,1460311204,"201051344000868","219011344069620",30.95,12.00,0,339.04,376.01,90.8,85.7,0.411,355499.9,355499.9,25800,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311221,370333.00
04/10/2016 14:00,2,2.838,ACTIVE,212.83,353.47,59.954,1460311204,"274151322000095","219011344069620",31.33,16.30,0,337.84,365.80,90.0,85.0,0.340,668711.4,668711.4,19451,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311221,370334.00
04/10/2016 14:00,2,2.904,ACTIVE,215.77,354.37,59.970,1460311204,"201051344000988","219011344069620",30.97,13.00,0,336.94,376.31,91.2,86.1,0.424,352827.0,352827.0,26092,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311222,370335.00
04/10/2016 14:00,2,2.814,ACTIVE,214.64,350.77,59.970,1460311204,"201051344001025","219011344069620",31.51,12.30,0,337.84,372.41,89.8,84.8,0.407,366478.1,366478.1,30613,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311223,370336.00
04/10/2016 14:00,2,2.873,ACTIVE,216.00,354.07,59.981,1460311204,"201051344000458","219011344069620",31.41,14.00,0,339.95,376.01,91.4,86.3,0.438,363255.5,363255.5,26014,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311224,370337.00
04/10/2016 14:00,2,2.883,ACTIVE,216.45,355.28,60.007,1460311204,"201051344000853","219011344069620",31.43,12.70,0,339.65,376.62,91.8,86.6,0.429,361751.7,361751.7,25607,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311225,370338.00
04/10/2016 14:00,2,2.787,ACTIVE,214.41,351.97,59.981,1460311204,"201051344000685","219011344069620",31.69,10.00,0,337.84,372.71,89.4,84.4,0.429,368491.8,368491.8,30432,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311226,370339.00
04/10/2016 14:00,2,2.797,ACTIVE,215.09,351.67,59.981,1460311204,"201051344000917","219011344069620",31.45,13.30,0,336.94,372.41,89.2,84.1,0.411,365712.5,365712.5,30437,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311227,370340.00
04/10/2016 14:00,2,2.787,ACTIVE,214.64,351.37,59.981,1460311204,"201051344001145","219011344069620",31.67,11.00,0,339.04,374.21,89.5,84.4,0.415,370774.1,370774.1,30294,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311228,370341.00
04/10/2016 14:00,2,2.818,ACTIVE,215.09,351.67,59.981,1460311204,"201051344000651","219011344069620",31.37,13.00,0,338.44,373.91,89.5,84.5,0.407,362723.2,362723.2,30664,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311229,370342.00
04/10/2016 14:00,2,2.623,ACTIVE,212.83,345.36,59.970,1460311204,"274151322000088","219011344069620",30.30,17.00,0,329.73,381.73,80.5,75.8,0.296,615330.3,615330.3,19233,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311230,370343.00
04/10/2016 14:00,2,1.824,ACTIVE,213.96,447.25,59.965,1460311204,"274151322000068","219011344069620",40.71,17.50,0,419.60,488.43,75.7,71.1,0.508,513201.0,513201.0,20572,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311231,370344.00
04/10/2016 14:00,2,2.789,ACTIVE,214.64,350.77,59.970,1460311204,"201051344001135","219011344069620",31.33,12.70,0,336.94,371.81,88.5,83.5,0.407,359133.0,359133.0,30622,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311232,370345.00
04/10/2016 14:00,2,2.900,ACTIVE,214.87,352.57,59.975,1460311204,"201051344000594","219011344069620",31.41,12.00,0,338.44,376.01,92.2,87.1,0.420,366502.9,366502.9,26046,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311232,370346.00
04/10/2016 14:00,2,2.809,ACTIVE,214.87,351.07,59.975,1460311204,"201051344001203","219011344069620",31.45,12.70,0,337.84,373.31,89.5,84.4,0.411,365665.8,365665.8,30617,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311233,370347.00
04/10/2016 14:00,2,2.666,ACTIVE,213.06,357.38,59.970,1460311204,"274151322000054","219011344069620",30.32,18.30,0,331.23,382.63,81.8,77.0,0.314,628918.2,628918.2,19259,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311234,370348.00
04/10/2016 14:00,2,2.883,ACTIVE,215.77,352.27,59.981,1460311204,"201051344000867","219011344069620",30.99,13.00,0,338.74,375.41,90.5,85.4,0.411,354840.6,354840.6,26048,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311235,370349.00
04/10/2016 14:00,2,2.824,ACTIVE,214.87,351.67,59.965,1460311204,"201051344001093","219011344069620",31.43,12.00,0,337.54,373.91,89.9,84.9,0.398,364645.2,364645.2,30491,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311236,370350.00
04/10/2016 14:00,2,2.844,ACTIVE,215.54,353.47,59.970,1460311204,"201051344000900","219011344069620",31.47,12.00,0,339.34,376.01,90.7,85.6,0.420,370134.1,370134.1,25444,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311237,370351.00
04/10/2016 14:00,2,2.848,ACTIVE,215.77,353.17,59.970,1460311204,"201051344000648","219011344069620",31.49,10.70,0,339.95,375.71,90.8,85.7,0.415,362655.9,362655.9,25747,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311238,370352.00
04/10/2016 14:00,2,2.867,ACTIVE,216.00,355.28,59.991,1460311204,"201051344000569","219011344069620",31.37,13.70,0,339.95,376.01,91.1,86.0,0.433,371359.4,371359.4,25378,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311239,370353.00
04/10/2016 14:00,2,2.830,ACTIVE,215.54,352.87,59.965,1460311204,"201051344000983","219011344069620",31.69,12.70,0,339.34,376.31,90.9,85.8,0.424,362919.4,362919.4,25847,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311240,370354.00
04/10/2016 14:00,2,2.848,ACTIVE,215.54,352.87,59.981,1460311204,"201051344001158","219011344069620",31.19,11.70,0,339.65,375.71,89.9,84.9,0.424,357938.4,357938.4,26101,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311241,370355.00
04/10/2016 14:00,2,2.840,ACTIVE,216.22,354.67,59.986,1460311204,"201051344000576","219011344069620",31.59,11.30,0,339.34,376.01,90.8,85.8,0.420,364574.0,364574.0,25517,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311242,370356.00
04/10/2016 14:00,2,2.656,ACTIVE,213.06,355.58,59.981,1460311204,"274151322000087","219011344069620",30.14,21.80,0,328.52,380.82,81.0,76.2,0.292,603184.6,603184.6,19330,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460311243,370357.00
04/10/2016 14:15,2,2.518,ACTIVE,214.64,364.29,59.986,1460312103,"201051344000645","219011344069620",31.11,10.70,0,325.52,394.05,79.3,74.6,0.632,364128.8,364128.8,25663,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312104,370358.00
04/10/2016 14:15,2,2.316,ACTIVE,212.16,362.19,59.959,1460312103,"274151322000085","219011344069620",30.24,14.00,0,331.53,384.13,70.9,66.5,0.486,631787.1,631787.1,19271,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312105,370359.00
04/10/2016 14:15,2,2.471,ACTIVE,214.64,365.49,59.970,1460312103,"201051344000633","219011344069620",31.59,10.00,0,319.21,395.25,79.0,74.4,0.663,355121.4,355121.4,26119,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312106,370360.00
04/10/2016 14:15,2,2.520,ACTIVE,214.64,367.30,60.002,1460312103,"201051344000469","219011344069620",31.09,9.30,0,317.70,396.15,79.3,74.6,0.654,356349.5,356349.5,26068,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312107,370361.00
04/10/2016 14:15,2,2.422,ACTIVE,213.06,360.99,59.944,1460312103,"201051344000646","219011344069620",31.27,10.70,0,320.41,395.25,76.7,72.1,0.650,360775.3,360775.3,30626,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312108,370362.00
04/10/2016 14:15,2,2.344,ACTIVE,212.16,353.77,59.970,1460312103,"274151322000052","219011344069620",30.91,16.30,0,329.43,385.93,73.4,68.9,0.526,640897.5,640897.5,19493,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312109,370363.00
04/10/2016 14:15,2,2.467,ACTIVE,213.96,362.19,59.975,1460312103,"201051344000585","219011344069620",31.33,10.70,0,323.41,396.45,78.3,73.6,0.632,366485.4,366485.4,30633,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312110,370364.00
04/10/2016 14:15,2,2.434,ACTIVE,213.29,361.29,60.018,1460312103,"201051344001230","219011344069620",31.39,9.30,0,319.81,391.64,77.4,72.7,0.632,364625.4,364625.4,30423,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312111,370365.00
04/10/2016 14:15,2,2.412,ACTIVE,214.41,364.29,59.933,1460312103,"201051344000582","219011344069620",31.53,11.00,0,318.61,397.66,77.1,72.5,0.636,358179.0,358179.0,30601,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312112,370366.00
04/10/2016 14:15,2,2.461,ACTIVE,213.29,362.49,60.012,1460312103,"201051344000955","219011344069620",31.37,11.00,0,319.81,390.74,78.2,73.6,0.650,369676.8,369676.8,30536,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312113,370367.00
04/10/2016 14:15,2,1.549,ACTIVE,212.16,442.44,59.965,1460312103,"274151322000094","219011344069620",41.61,15.00,0,415.99,482.72,65.0,60.8,0.451,513553.3,513553.3,20369,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312114,370368.00
04/10/2016 14:15,2,2.514,ACTIVE,214.87,353.17,59.996,1460312103,"201051344000579","219011344069620",31.59,11.70,0,325.82,395.85,80.5,75.7,0.371,369731.1,369731.1,6142,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312115,370369.00
04/10/2016 14:15,2,2.475,ACTIVE,213.29,360.38,59.975,1460312103,"201051344000890","219011344069620",31.67,9.00,0,322.51,394.35,79.4,74.7,0.641,366778.0,366778.0,30562,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312116,370370.00
04/10/2016 14:15,2,2.449,ACTIVE,213.51,361.89,60.018,1460312103,"201051344000438","219011344069620",31.75,9.30,0,319.81,395.85,78.8,74.1,0.641,368972.7,368972.7,30562,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312117,370371.00
04/10/2016 14:15,2,2.453,ACTIVE,213.74,362.49,59.975,1460312103,"201051344000417","219011344069620",31.35,10.00,0,321.31,394.95,78.0,73.3,0.623,362225.7,362225.7,30716,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312117,370372.00
04/10/2016 14:15,2,2.332,ACTIVE,212.16,357.68,59.970,1460312103,"274151322000083","219011344069620",31.25,14.00,0,328.82,385.33,73.8,69.3,0.521,635149.6,635149.6,19547,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312118,370373.00
04/10/2016 14:15,2,2.480,ACTIVE,213.06,370.00,59.970,1460312103,"274151322000076","219011344069620",31.57,16.70,0,332.43,382.03,79.2,74.6,0.566,675671.6,675671.6,19555,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312119,370374.00
04/10/2016 14:15,2,2.512,ACTIVE,213.96,362.19,59.965,1460312103,"201051344000868","219011344069620",31.37,9.70,0,320.11,397.66,79.8,75.1,0.658,355517.5,355517.5,25801,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312120,370375.00
04/10/2016 14:15,2,2.477,ACTIVE,212.38,351.67,59.981,1460312103,"274151322000095","219011344069620",31.47,14.30,0,330.03,380.82,78.9,74.2,0.526,668728.7,668728.7,19452,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312121,370376.00
04/10/2016 14:15,2,2.520,ACTIVE,214.64,352.57,59.891,1460312103,"201051344000988","219011344069620",31.39,11.30,0,321.01,397.05,80.1,75.4,0.380,352844.6,352844.6,26093,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312122,370377.00
04/10/2016 14:15,2,2.469,ACTIVE,213.51,362.79,59.965,1460312103,"201051344001025","219011344069620",31.49,10.70,0,321.01,396.45,78.8,74.1,0.619,366495.5,366495.5,30614,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312123,370378.00
04/10/2016 14:15,2,2.514,ACTIVE,214.64,352.27,59.975,1460312103,"201051344000458","219011344069620",31.49,11.70,0,323.11,397.05,80.2,75.5,0.376,363273.2,363273.2,26015,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312124,370379.00
04/10/2016 14:15,2,2.488,ACTIVE,215.32,353.77,60.002,1460312103,"201051344000853","219011344069620",31.91,10.30,0,329.13,396.15,80.4,75.7,0.371,361769.4,361769.4,25608,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312125,370380.00
04/10/2016 14:15,2,2.449,ACTIVE,213.74,363.39,60.007,1460312103,"201051344000685","219011344069620",31.59,8.50,0,319.21,395.85,78.4,73.7,0.667,368509.1,368509.1,30433,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312126,370381.00
04/10/2016 14:15,2,2.457,ACTIVE,214.19,363.09,60.002,1460312103,"201051344000917","219011344069620",31.33,12.00,0,323.72,397.66,78.0,73.3,0.641,365729.6,365729.6,30438,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312126,370382.00
04/10/2016 14:15,2,2.426,ACTIVE,213.51,362.49,60.018,1460312103,"201051344001145","219011344069620",31.79,9.70,0,319.81,397.05,78.1,73.4,0.628,370791.3,370791.3,30295,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312127,370383.00
04/10/2016 14:15,2,2.477,ACTIVE,213.96,363.99,59.991,1460312103,"201051344000651","219011344069620",31.21,11.00,0,320.11,396.45,78.3,73.6,0.654,362740.5,362740.5,30665,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312128,370384.00
04/10/2016 14:15,2,2.299,ACTIVE,211.93,349.86,59.991,1460312103,"274151322000088","219011344069620",30.20,14.30,0,331.83,381.42,70.3,65.9,0.468,615345.6,615345.6,19234,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312129,370385.00
04/10/2016 14:15,2,1.500,ACTIVE,213.51,455.37,59.975,1460312103,"274151322000068","219011344069620",42.56,17.00,0,412.38,480.31,65.1,60.9,0.433,513215.3,513215.3,20573,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312130,370386.00
04/10/2016 14:15,2,2.422,ACTIVE,213.74,362.79,59.986,1460312103,"201051344001135","219011344069620",31.43,11.30,0,319.81,395.25,77.2,72.6,0.632,359150.1,359150.1,30623,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312131,370387.00
04/10/2016 14:15,2,2.525,ACTIVE,213.74,351.37,60.007,1460312103,"201051344000594","219011344069620",31.43,10.70,0,322.21,396.75,80.4,75.7,0.367,366520.7,366520.7,26047,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312132,370388.00
04/10/2016 14:15,2,2.432,ACTIVE,213.96,364.59,59.975,1460312103,"201051344001203","219011344069620",31.61,10.70,0,321.31,397.66,77.8,73.2,0.641,365683.0,365683.0,30618,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312133,370389.00
04/10/2016 14:15,2,2.322,ACTIVE,212.38,361.89,59.959,1460312103,"274151322000054","219011344069620",30.34,16.00,0,330.33,382.63,71.2,66.8,0.491,628933.8,628933.8,19260,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312134,370390.00
04/10/2016 14:15,2,2.486,ACTIVE,214.41,360.99,60.002,1460312103,"201051344000867","219011344069620",31.37,11.00,0,322.21,396.45,79.0,74.3,0.641,354858.0,354858.0,26049,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312135,370391.00
04/10/2016 14:15,2,2.475,ACTIVE,213.74,361.59,59.981,1460312103,"201051344001093","219011344069620",31.21,11.00,0,321.01,396.75,78.3,73.6,0.601,364662.5,364662.5,30492,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312136,370392.00
04/10/2016 14:15,2,2.438,ACTIVE,214.19,362.49,59.949,1460312103,"201051344000900","219011344069620",31.77,10.00,0,319.81,398.26,78.4,73.8,0.654,370151.5,370151.5,25445,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312136,370393.00
04/10/2016 14:15,2,2.473,ACTIVE,214.41,362.49,59.975,1460312103,"201051344000648","219011344069620",31.47,9.30,0,319.81,398.56,78.8,74.1,0.632,362673.4,362673.4,25748,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312137,370394.00
04/10/2016 14:15,2,2.482,ACTIVE,214.41,351.67,59.954,1460312103,"201051344000569","219011344069620",31.53,11.70,0,323.72,396.45,79.3,74.6,0.362,371377.0,371377.0,25379,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312138,370395.00
04/10/2016 14:15,2,2.473,ACTIVE,214.41,363.39,59.928,1460312103,"201051344000983","219011344069620",31.41,11.00,0,323.11,397.05,78.7,74.0,0.667,362937.0,362937.0,25848,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312139,370396.00
04/10/2016 14:15,2,2.443,ACTIVE,214.64,363.09,59.954,1460312103,"201051344001158","219011344069620",31.33,10.30,0,324.02,398.26,77.6,72.9,0.636,357955.7,357955.7,26102,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312140,370397.00
04/10/2016 14:15,2,2.459,ACTIVE,214.87,351.97,60.034,1460312103,"201051344000576","219011344069620",31.61,10.30,0,322.81,397.05,78.8,74.1,0.358,364591.5,364591.5,25518,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312141,370398.00
04/10/2016 14:15,2,2.283,ACTIVE,212.16,361.59,59.965,1460312103,"274151322000087","219011344069620",30.28,19.50,0,331.83,382.03,70.0,65.7,0.468,603200.2,603200.2,19331,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460312142,370399.00
04/10/2016 14:30,2,2.477,ACTIVE,215.09,364.59,59.981,1460313003,"201051344000645","219011344069620",31.09,10.30,0,323.72,396.45,78.0,73.3,0.623,364147.0,364147.0,25664,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313004,370400.00
04/10/2016 14:30,2,2.281,ACTIVE,212.83,355.88,59.965,1460313003,"274151322000085","219011344069620",30.10,14.00,0,337.84,379.02,69.5,65.2,0.468,631803.2,631803.2,19272,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313005,370401.00
04/10/2016 14:30,2,2.443,ACTIVE,214.87,365.49,59.991,1460313003,"201051344000633","219011344069620",31.29,10.00,0,325.82,398.26,77.5,72.9,0.641,355139.4,355139.4,26120,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313006,370402.00
04/10/2016 14:30,2,2.455,ACTIVE,215.32,365.49,59.986,1460313003,"201051344000469","219011344069620",31.29,9.70,0,317.40,397.05,77.8,73.2,0.650,356367.6,356367.6,26069,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313007,370403.00
04/10/2016 14:30,2,2.385,ACTIVE,213.29,361.89,59.991,1460313003,"201051344000646","219011344069620",30.95,10.70,0,336.34,396.75,74.8,70.3,0.636,360792.7,360792.7,30627,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313008,370404.00
04/10/2016 14:30,2,2.295,ACTIVE,212.38,365.49,59.986,1460313003,"274151322000052","219011344069620",30.87,15.80,0,336.64,379.62,71.7,67.3,0.504,640914.2,640914.2,19494,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313009,370405.00
04/10/2016 14:30,2,2.438,ACTIVE,214.19,362.49,60.007,1460313003,"201051344000585","219011344069620",30.97,10.70,0,322.21,397.96,76.5,71.9,0.601,366503.2,366503.2,30634,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313010,370406.00
04/10/2016 14:30,2,2.398,ACTIVE,213.51,360.99,59.991,1460313003,"201051344001230","219011344069620",30.93,9.70,0,333.93,394.65,75.1,70.6,0.610,364643.0,364643.0,30424,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313010,370407.00
04/10/2016 14:30,2,2.359,ACTIVE,214.41,360.08,59.981,1460313003,"201051344000582","219011344069620",31.33,10.70,0,334.84,399.16,74.9,70.4,0.583,358196.5,358196.5,30602,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313011,370408.00
04/10/2016 14:30,2,2.412,ACTIVE,213.29,360.08,60.028,1460313003,"201051344000955","219011344069620",31.11,11.00,0,321.01,397.05,76.0,71.5,0.632,369694.6,369694.6,30537,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313012,370409.00
04/10/2016 14:30,2,1.527,ACTIVE,212.83,444.85,59.991,1460313003,"274151322000094","219011344069620",40.85,15.50,0,409.38,480.61,63.9,59.8,0.438,513567.9,513567.9,20370,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313013,370410.00
04/10/2016 14:30,2,2.445,ACTIVE,215.09,365.80,60.039,1460313003,"201051344000579","219011344069620",31.49,10.70,0,320.41,395.85,78.0,73.3,0.641,369749.3,369749.3,6143,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313014,370411.00
04/10/2016 14:30,2,2.426,ACTIVE,213.51,359.78,59.949,1460313003,"201051344000890","219011344069620",31.27,9.70,0,320.71,397.35,76.9,72.3,0.614,366796.0,366796.0,30563,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313015,370412.00
04/10/2016 14:30,2,2.404,ACTIVE,213.96,360.99,59.996,1460313003,"201051344000438","219011344069620",31.29,9.70,0,320.11,398.56,76.3,71.7,0.601,368990.4,368990.4,30563,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313016,370413.00
04/10/2016 14:30,2,2.396,ACTIVE,213.96,362.79,60.018,1460313003,"201051344000417","219011344069620",31.07,10.30,0,336.64,397.35,75.4,70.9,0.601,362243.3,362243.3,30717,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313017,370414.00
04/10/2016 14:30,2,2.295,ACTIVE,212.61,350.47,59.986,1460313003,"274151322000083","219011344069620",30.71,14.00,0,336.94,379.32,71.4,67.0,0.499,635166.2,635166.2,19548,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313018,370415.00
04/10/2016 14:30,2,2.418,ACTIVE,213.51,353.47,59.975,1460313003,"274151322000076","219011344069620",31.33,15.80,0,331.83,384.43,76.7,72.1,0.544,675689.4,675689.4,19556,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313019,370416.00
04/10/2016 14:30,2,2.459,ACTIVE,214.64,365.19,60.028,1460313003,"201051344000868","219011344069620",31.07,9.70,0,323.11,397.66,77.3,72.7,0.623,355535.5,355535.5,25802,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313020,370417.00
04/10/2016 14:30,2,2.410,ACTIVE,212.38,368.20,59.975,1460313003,"274151322000095","219011344069620",31.23,14.00,0,331.83,381.73,76.2,71.6,0.526,668746.5,668746.5,19453,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313021,370418.00
04/10/2016 14:30,2,2.455,ACTIVE,214.87,366.40,60.023,1460313003,"201051344000988","219011344069620",31.17,10.70,0,321.01,396.75,77.6,72.9,0.632,352862.6,352862.6,26094,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313021,370419.00
