ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 14:30,2,2.420,ACTIVE,213.96,363.39,60.028,1460313003,"201051344001025","219011344069620",31.05,11.00,0,321.01,398.26,76.2,71.6,0.610,366513.3,366513.3,30615,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313022,370420.00
04/10/2016 14:30,2,2.457,ACTIVE,214.87,364.29,59.959,1460313003,"201051344000458","219011344069620",31.13,11.70,0,319.21,396.15,77.5,72.8,0.658,363291.3,363291.3,26016,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313023,370421.00
04/10/2016 14:30,2,2.463,ACTIVE,215.77,366.40,59.991,1460313003,"201051344000853","219011344069620",31.27,10.70,0,328.22,396.75,78.0,73.4,0.645,361787.6,361787.6,25609,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313024,370422.00
04/10/2016 14:30,2,2.414,ACTIVE,213.96,360.99,59.996,1460313003,"201051344000685","219011344069620",30.93,9.00,0,321.01,396.75,75.6,71.1,0.645,368526.8,368526.8,30434,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313025,370423.00
04/10/2016 14:30,2,2.385,ACTIVE,214.19,361.59,59.981,1460313003,"201051344000917","219011344069620",31.19,11.70,0,320.71,398.86,75.4,70.8,0.636,365747.2,365747.2,30439,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313026,370424.00
04/10/2016 14:30,2,2.371,ACTIVE,213.74,360.69,59.986,1460313003,"201051344001145","219011344069620",31.41,9.70,0,320.41,397.66,75.5,70.9,0.628,370808.9,370808.9,30296,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313027,370425.00
04/10/2016 14:30,2,2.398,ACTIVE,214.19,362.49,60.002,1460313003,"201051344000651","219011344069620",31.15,11.30,0,320.71,397.35,75.7,71.1,0.601,362758.2,362758.2,30666,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313028,370426.00
04/10/2016 14:30,2,2.203,ACTIVE,212.16,349.56,59.986,1460313003,"274151322000088","219011344069620",30.47,14.30,0,337.24,377.82,68.0,63.7,0.451,615361.5,615361.5,19235,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313029,370427.00
04/10/2016 14:30,2,1.412,ACTIVE,213.29,458.37,59.996,1460313003,"274151322000068","219011344069620",43.06,17.00,0,418.09,480.61,62.8,58.7,0.429,513230.0,513230.0,20574,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313030,370428.00
04/10/2016 14:30,2,2.373,ACTIVE,213.74,360.99,59.991,1460313003,"201051344001135","219011344069620",31.11,11.30,0,336.34,395.85,74.8,70.3,0.614,359167.6,359167.6,30624,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313031,370429.00
04/10/2016 14:30,2,2.451,ACTIVE,214.19,361.29,59.991,1460313003,"201051344000594","219011344069620",31.39,10.30,0,320.71,398.56,78.0,73.4,0.628,366539.0,366539.0,26048,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313032,370430.00
04/10/2016 14:30,2,2.383,ACTIVE,213.96,361.29,60.049,1460313003,"201051344001203","219011344069620",31.33,10.70,0,319.51,399.76,75.7,71.1,0.605,365700.7,365700.7,30619,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313033,370431.00
04/10/2016 14:30,2,2.238,ACTIVE,212.61,354.07,59.996,1460313003,"274151322000054","219011344069620",30.55,16.00,0,336.64,379.32,69.2,64.9,0.473,628950.0,628950.0,19261,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313033,370432.00
04/10/2016 14:30,2,2.420,ACTIVE,214.64,361.59,59.991,1460313003,"201051344000867","219011344069620",31.29,11.00,0,321.91,397.96,76.7,72.1,0.623,354876.0,354876.0,26050,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313034,370433.00
04/10/2016 14:30,2,2.410,ACTIVE,213.96,361.89,59.928,1460313003,"201051344001093","219011344069620",31.11,11.00,0,323.72,397.96,75.9,71.4,0.592,364680.3,364680.3,30493,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313035,370434.00
04/10/2016 14:30,2,2.406,ACTIVE,214.64,365.19,59.991,1460313003,"201051344000900","219011344069620",31.39,10.00,0,321.61,398.86,76.5,71.9,0.628,370169.4,370169.4,25446,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313036,370435.00
04/10/2016 14:30,2,2.426,ACTIVE,215.09,364.89,59.991,1460313003,"201051344000648","219011344069620",31.29,9.00,0,320.11,398.56,76.9,72.3,0.614,362691.4,362691.4,25749,0,0,0,L,1122011218,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313037,370436.00
04/10/2016 14:30,2,2.422,ACTIVE,215.09,364.89,59.991,1460313003,"201051344000569","219011344069620",31.49,11.00,0,319.81,396.75,77.2,72.6,0.636,371395.1,371395.1,25380,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313038,370437.00
04/10/2016 14:30,2,2.395,ACTIVE,214.87,364.89,59.933,1460313003,"201051344000983","219011344069620",31.71,10.70,0,324.62,398.56,76.9,72.3,0.654,362955.0,362955.0,25849,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313039,370438.00
04/10/2016 14:30,2,2.430,ACTIVE,215.32,364.59,59.949,1460313003,"201051344001158","219011344069620",30.81,10.30,0,318.61,399.46,75.8,71.3,0.628,357973.5,357973.5,26103,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313040,370439.00
04/10/2016 14:30,2,2.443,ACTIVE,215.09,365.80,59.975,1460313003,"201051344000576","219011344069620",31.05,9.70,0,320.11,396.15,76.9,72.3,0.632,364609.5,364609.5,25519,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313041,370440.00
04/10/2016 14:30,2,2.244,ACTIVE,212.61,358.28,59.975,1460313003,"274151322000087","219011344069620",30.16,19.50,0,336.94,377.22,68.5,64.2,0.451,603216.2,603216.2,19332,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313042,370441.00
04/10/2016 14:45,2,2.482,ACTIVE,215.32,352.87,59.954,1460313903,"201051344000645","219011344069620",30.91,11.30,0,335.14,396.45,77.8,73.1,0.349,364164.4,364164.4,25665,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313904,370442.00
04/10/2016 14:45,2,2.254,ACTIVE,212.61,363.39,59.944,1460313903,"274151322000085","219011344069620",30.28,14.00,0,337.54,380.22,69.1,64.8,0.473,631818.7,631818.7,19273,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313905,370443.00
04/10/2016 14:45,2,2.422,ACTIVE,215.09,363.69,59.965,1460313903,"201051344000633","219011344069620",31.41,11.00,0,324.32,396.15,77.0,72.4,0.654,355156.7,355156.7,26121,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313906,370444.00
04/10/2016 14:45,2,2.457,ACTIVE,215.32,352.27,59.933,1460313903,"201051344000469","219011344069620",31.09,11.00,0,322.51,395.55,77.4,72.8,0.645,356385.0,356385.0,26070,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313907,370445.00
04/10/2016 14:45,2,2.369,ACTIVE,213.96,361.89,59.907,1460313903,"201051344000646","219011344069620",30.99,11.00,0,336.94,397.05,74.4,69.9,0.623,360809.4,360809.4,30628,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313908,370446.00
04/10/2016 14:45,2,2.279,ACTIVE,212.83,365.80,59.965,1460313903,"274151322000052","219011344069620",30.65,15.50,0,336.94,382.63,70.8,66.4,0.482,640930.1,640930.1,19495,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313909,370447.00
04/10/2016 14:45,2,2.408,ACTIVE,214.64,363.69,60.023,1460313903,"201051344000585","219011344069620",31.01,11.00,0,320.11,397.05,75.7,71.1,0.628,366520.3,366520.3,30635,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313909,370448.00
04/10/2016 14:45,2,2.369,ACTIVE,214.19,360.99,59.986,1460313903,"201051344001230","219011344069620",31.19,10.00,0,321.01,394.05,74.9,70.4,0.610,364659.7,364659.7,30425,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313910,370449.00
04/10/2016 14:45,2,2.361,ACTIVE,214.87,362.79,59.975,1460313903,"201051344000582","219011344069620",31.01,11.00,0,335.74,397.66,74.2,69.7,0.588,358213.2,358213.2,30603,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313911,370450.00
04/10/2016 14:45,2,2.359,ACTIVE,213.96,361.29,59.949,1460313903,"201051344000955","219011344069620",31.45,11.30,0,318.30,394.35,75.2,70.6,0.623,369711.6,369711.6,30538,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313912,370451.00
04/10/2016 14:45,2,1.463,ACTIVE,212.83,447.85,59.981,1460313903,"274151322000094","219011344069620",41.77,16.00,0,409.08,477.61,62.0,58.0,0.429,513581.8,513581.8,20371,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313913,370452.00
04/10/2016 14:45,2,2.402,ACTIVE,215.32,364.29,59.986,1460313903,"201051344000579","219011344069620",31.59,12.30,0,325.52,395.85,76.8,72.3,0.632,369766.7,369766.7,6144,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313914,370453.00
04/10/2016 14:45,2,2.396,ACTIVE,213.96,361.89,59.949,1460313903,"201051344000890","219011344069620",31.23,10.70,0,321.91,395.25,75.8,71.2,0.610,366813.2,366813.2,30564,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313915,370454.00
04/10/2016 14:45,2,2.338,ACTIVE,214.41,361.59,60.028,1460313903,"201051344000438","219011344069620",31.65,10.00,0,321.61,396.75,74.9,70.4,0.619,369007.5,369007.5,30564,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313916,370455.00
04/10/2016 14:45,2,2.354,ACTIVE,214.41,360.69,59.981,1460313903,"201051344000417","219011344069620",31.09,10.70,0,317.40,396.45,74.2,69.6,0.614,362260.2,362260.2,30718,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313917,370456.00
04/10/2016 14:45,2,2.238,ACTIVE,212.83,363.09,60.018,1460313903,"274151322000083","219011344069620",30.81,14.00,0,337.24,382.63,69.8,65.4,0.491,635182.1,635182.1,19549,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313918,370457.00
04/10/2016 14:45,2,2.369,ACTIVE,213.51,352.57,60.012,1460313903,"274151322000076","219011344069620",31.21,16.70,0,333.03,385.03,74.8,70.3,0.535,675706.6,675706.6,19557,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313919,370458.00
04/10/2016 14:45,2,2.393,ACTIVE,214.64,365.19,59.965,1460313903,"201051344000868","219011344069620",31.19,10.70,0,319.81,397.05,75.6,71.0,0.601,355552.8,355552.8,25803,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313920,370459.00
04/10/2016 14:45,2,2.355,ACTIVE,212.83,366.10,59.981,1460313903,"274151322000095","219011344069620",31.19,14.70,0,332.43,381.73,74.3,69.8,0.491,668763.5,668763.5,19454,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313920,370460.00
04/10/2016 14:45,2,2.395,ACTIVE,215.09,364.59,59.965,1460313903,"201051344000988","219011344069620",31.11,12.00,0,321.01,396.75,75.5,70.9,0.632,352880.0,352880.0,26095,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313921,370461.00
04/10/2016 14:45,2,2.355,ACTIVE,214.41,360.08,59.986,1460313903,"201051344001025","219011344069620",31.09,11.30,0,323.11,397.05,74.2,69.7,0.597,366530.3,366530.3,30616,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313922,370462.00
04/10/2016 14:45,2,2.377,ACTIVE,215.09,364.29,59.975,1460313903,"201051344000458","219011344069620",31.31,12.30,0,324.02,395.85,75.4,70.8,0.636,363308.6,363308.6,26017,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313923,370463.00
04/10/2016 14:45,2,2.365,ACTIVE,215.77,364.89,59.991,1460313903,"201051344000853","219011344069620",31.61,11.30,0,327.62,397.35,75.7,71.1,0.623,361805.0,361805.0,25610,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313924,370464.00
04/10/2016 14:45,2,2.316,ACTIVE,214.41,361.59,59.991,1460313903,"201051344000685","219011344069620",31.37,9.70,0,319.21,396.75,73.6,69.1,0.628,368543.7,368543.7,30435,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313925,370465.00
04/10/2016 14:45,2,2.326,ACTIVE,214.41,361.89,59.986,1460313903,"201051344000917","219011344069620",31.15,12.30,0,321.31,397.96,73.4,69.0,0.619,365764.1,365764.1,30440,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313926,370466.00
04/10/2016 14:45,2,2.318,ACTIVE,214.19,361.89,59.981,1460313903,"201051344001145","219011344069620",31.31,10.00,0,321.31,397.66,73.6,69.1,0.605,370825.8,370825.8,30297,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313927,370467.00
04/10/2016 14:45,2,2.336,ACTIVE,214.64,361.59,59.986,1460313903,"201051344000651","219011344069620",30.97,11.70,0,320.71,397.35,73.3,68.8,0.592,362775.1,362775.1,30667,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313928,370468.00
04/10/2016 14:45,2,2.150,ACTIVE,212.16,355.28,59.991,1460313903,"274151322000088","219011344069620",30.12,14.30,0,337.24,378.42,65.6,61.4,0.451,615376.6,615376.6,19236,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313929,370469.00
04/10/2016 14:45,2,1.336,ACTIVE,213.51,465.28,59.986,1460313903,"274151322000068","219011344069620",43.12,17.30,0,411.48,482.12,59.0,55.0,0.407,513243.9,513243.9,20575,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313930,370470.00
04/10/2016 14:45,2,2.273,ACTIVE,214.41,362.49,59.991,1460313903,"201051344001135","219011344069620",31.39,11.70,0,320.41,397.96,72.3,67.9,0.561,359184.4,359184.4,30625,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313931,370471.00
04/10/2016 14:45,2,2.379,ACTIVE,214.19,361.29,59.986,1460313903,"201051344000594","219011344069620",31.23,11.30,0,321.91,400.06,75.2,70.7,0.610,366556.5,366556.5,26049,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313931,370472.00
04/10/2016 14:45,2,2.303,ACTIVE,214.41,360.69,59.965,1460313903,"201051344001203","219011344069620",31.29,11.00,0,318.00,398.26,73.0,68.5,0.588,365717.7,365717.7,30620,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313932,370473.00
04/10/2016 14:45,2,2.152,ACTIVE,212.61,351.07,59.991,1460313903,"274151322000054","219011344069620",30.49,15.80,0,336.94,380.22,66.5,62.2,0.442,628965.4,628965.4,19262,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313933,370474.00
04/10/2016 14:45,2,2.357,ACTIVE,215.09,361.89,59.959,1460313903,"201051344000867","219011344069620",30.89,12.00,0,321.01,396.15,73.8,69.3,0.597,354893.2,354893.2,26051,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313934,370475.00
04/10/2016 14:45,2,2.295,ACTIVE,214.41,362.19,59.970,1460313903,"201051344001093","219011344069620",31.55,11.30,0,321.91,396.75,73.3,68.8,0.583,364697.4,364697.4,30494,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313935,370476.00
04/10/2016 14:45,2,2.309,ACTIVE,214.87,364.29,59.991,1460313903,"201051344000900","219011344069620",31.39,10.70,0,324.02,397.96,73.5,69.0,0.601,370186.5,370186.5,25447,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313936,370477.00
04/10/2016 14:45,2,2.340,ACTIVE,215.09,363.99,59.996,1460313903,"201051344000648","219011344069620",31.07,9.70,0,319.21,396.75,73.7,69.2,0.597,362708.7,362708.7,25750,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313937,370478.00
04/10/2016 14:45,2,2.330,ACTIVE,215.32,363.09,59.996,1460313903,"201051344000569","219011344069620",31.35,12.00,0,322.21,395.25,74.0,69.5,0.610,371412.5,371412.5,25381,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313938,370479.00
04/10/2016 14:45,2,2.322,ACTIVE,215.09,363.39,59.991,1460313903,"201051344000983","219011344069620",31.29,11.30,0,322.51,397.05,73.7,69.2,0.628,362972.3,362972.3,25850,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313939,370480.00
04/10/2016 14:45,2,2.316,ACTIVE,215.32,363.69,59.933,1460313903,"201051344001158","219011344069620",30.89,10.70,0,322.51,398.26,72.5,68.1,0.610,357990.5,357990.5,26104,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313940,370481.00
04/10/2016 14:45,2,2.330,ACTIVE,215.32,365.19,60.002,1460313903,"201051344000576","219011344069620",31.17,10.30,0,322.21,395.85,73.5,69.0,0.597,364626.9,364626.9,25520,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313941,370482.00
04/10/2016 14:45,2,2.133,ACTIVE,212.61,350.17,59.986,1460313903,"274151322000087","219011344069620",30.26,19.80,0,337.24,378.72,65.3,61.1,0.429,603231.6,603231.6,19333,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460313942,370483.00
04/10/2016 15:00,2,1.879,ACTIVE,214.87,359.78,60.012,1460314803,"201051344000645","219011344069620",30.97,10.30,0,328.22,396.15,58.9,55.0,0.482,364180.6,364180.6,25666,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314805,370484.00
04/10/2016 15:00,2,1.729,ACTIVE,212.83,349.56,59.970,1460314803,"274151322000085","219011344069620",29.94,14.00,0,338.74,382.93,52.4,48.6,0.349,631833.1,631833.1,19274,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314805,370485.00
04/10/2016 15:00,2,1.861,ACTIVE,214.87,360.38,60.044,1460314803,"201051344000633","219011344069620",31.09,10.00,0,329.13,395.85,58.6,54.7,0.491,355172.9,355172.9,26122,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314806,370486.00
04/10/2016 15:00,2,1.873,ACTIVE,214.87,359.18,59.986,1460314803,"201051344000469","219011344069620",30.97,10.00,0,324.62,396.15,58.8,54.9,0.464,356401.2,356401.2,26071,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314807,370487.00
04/10/2016 15:00,2,1.801,ACTIVE,213.96,357.08,60.044,1460314803,"201051344000646","219011344069620",30.89,10.70,0,320.41,397.35,56.4,52.5,0.464,360825.1,360825.1,30629,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314808,370488.00
04/10/2016 15:00,2,1.740,ACTIVE,212.61,359.18,59.986,1460314803,"274151322000052","219011344069620",30.51,15.50,0,337.54,384.43,53.8,50.0,0.367,640945.0,640945.0,19496,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314809,370489.00
04/10/2016 15:00,2,1.844,ACTIVE,214.19,356.48,59.922,1460314803,"201051344000585","219011344069620",30.75,11.30,0,319.51,397.66,57.5,53.6,0.482,366536.2,366536.2,30636,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314810,370490.00
04/10/2016 15:00,2,1.785,ACTIVE,213.96,356.18,59.991,1460314803,"201051344001230","219011344069620",31.01,10.00,0,321.01,396.45,56.1,52.2,0.451,364675.4,364675.4,30426,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314811,370491.00
04/10/2016 15:00,2,1.799,ACTIVE,214.64,358.28,60.055,1460314803,"201051344000582","219011344069620",30.73,11.00,0,321.31,398.86,56.0,52.2,0.451,358228.8,358228.8,30604,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314812,370492.00
04/10/2016 15:00,2,1.805,ACTIVE,213.74,356.48,59.981,1460314803,"201051344000955","219011344069620",31.13,11.00,0,322.21,397.96,57.0,53.0,0.460,369727.5,369727.5,30539,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314813,370493.00
04/10/2016 15:00,2,1.150,ACTIVE,212.83,426.51,59.981,1460314803,"274151322000094","219011344069620",40.02,16.00,0,409.68,480.61,46.6,43.0,0.323,513594.9,513594.9,20372,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314814,370494.00
04/10/2016 15:00,2,1.834,ACTIVE,214.64,358.88,60.023,1460314803,"201051344000579","219011344069620",31.31,11.00,0,327.02,395.85,58.2,54.2,0.477,369783.0,369783.0,6145,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314814,370495.00
04/10/2016 15:00,2,1.789,ACTIVE,213.74,355.88,59.986,1460314803,"201051344000890","219011344069620",31.51,9.70,0,321.31,397.05,57.1,53.2,0.446,366829.2,366829.2,30565,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314815,370496.00
04/10/2016 15:00,2,1.793,ACTIVE,214.19,358.88,59.954,1460314803,"201051344000438","219011344069620",31.15,10.00,0,321.61,397.05,56.6,52.7,0.460,369023.4,369023.4,30565,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314816,370497.00
04/10/2016 15:00,2,1.793,ACTIVE,214.19,356.78,59.959,1460314803,"201051344000417","219011344069620",30.91,10.70,0,320.41,397.66,56.1,52.3,0.460,362276.0,362276.0,30719,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314817,370498.00
04/10/2016 15:00,2,1.693,ACTIVE,212.83,360.08,59.981,1460314803,"274151322000083","219011344069620",30.42,13.70,0,338.14,384.43,52.2,48.4,0.362,635196.9,635196.9,19550,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314818,370499.00
04/10/2016 15:00,2,1.785,ACTIVE,213.51,349.56,60.012,1460314803,"274151322000076","219011344069620",30.93,15.80,0,332.73,386.23,55.9,52.1,0.393,675722.5,675722.5,19558,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314819,370500.00
04/10/2016 15:00,2,1.828,ACTIVE,214.41,357.38,60.018,1460314803,"201051344000868","219011344069620",30.61,10.00,0,323.72,396.75,56.7,52.8,0.455,355568.9,355568.9,25804,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314820,370501.00
04/10/2016 15:00,2,1.746,ACTIVE,212.61,350.47,59.981,1460314803,"274151322000095","219011344069620",31.13,14.30,0,330.63,382.63,55.2,51.3,0.371,668779.3,668779.3,19455,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314821,370502.00
04/10/2016 15:00,2,1.812,ACTIVE,214.64,359.78,59.996,1460314803,"201051344000988","219011344069620",30.71,11.00,0,324.92,397.05,56.4,52.5,0.460,352896.1,352896.1,26096,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314822,370503.00
04/10/2016 15:00,2,1.773,ACTIVE,213.96,355.58,60.049,1460314803,"201051344001025","219011344069620",30.93,11.30,0,323.41,397.96,55.6,51.8,0.442,366546.2,366546.2,30617,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314823,370504.00
04/10/2016 15:00,2,1.791,ACTIVE,214.41,359.48,59.938,1460314803,"201051344000458","219011344069620",31.15,11.70,0,324.32,395.55,56.5,52.6,0.477,363324.7,363324.7,26018,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314824,370505.00
04/10/2016 15:00,2,1.789,ACTIVE,215.09,359.18,59.986,1460314803,"201051344000853","219011344069620",31.21,10.70,0,330.33,397.05,56.6,52.7,0.455,361821.3,361821.3,25611,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314825,370506.00
04/10/2016 15:00,2,1.760,ACTIVE,214.19,357.38,59.981,1460314803,"201051344000685","219011344069620",30.71,9.30,0,322.21,397.05,54.8,51.0,0.460,368559.5,368559.5,30436,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314825,370507.00
04/10/2016 15:00,2,1.723,ACTIVE,214.19,357.08,60.044,1460314803,"201051344000917","219011344069620",31.09,12.00,0,323.11,397.66,54.3,50.5,0.442,365779.7,365779.7,30441,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314826,370508.00
04/10/2016 15:00,2,1.725,ACTIVE,213.96,356.18,59.981,1460314803,"201051344001145","219011344069620",31.15,10.00,0,321.31,397.96,54.4,50.6,0.446,370841.5,370841.5,30298,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314827,370509.00
04/10/2016 15:00,2,1.732,ACTIVE,214.19,356.48,59.996,1460314803,"201051344000651","219011344069620",31.15,11.30,0,322.21,396.45,54.7,50.9,0.411,362790.9,362790.9,30668,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314828,370510.00
04/10/2016 15:00,2,1.613,ACTIVE,212.38,347.16,59.986,1460314803,"274151322000088","219011344069620",29.76,14.30,0,337.84,379.92,48.6,45.0,0.323,615390.6,615390.6,19237,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314829,370511.00
04/10/2016 15:00,2,1.143,ACTIVE,213.29,434.63,59.965,1460314803,"274151322000068","219011344069620",40.10,17.30,0,411.78,477.91,46.0,42.5,0.292,513256.9,513256.9,20576,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314830,370512.00
04/10/2016 15:00,2,1.723,ACTIVE,213.96,355.58,59.981,1460314803,"201051344001135","219011344069620",31.03,11.70,0,321.31,397.35,54.2,50.4,0.438,359200.0,359200.0,30626,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314831,370513.00
04/10/2016 15:00,2,1.795,ACTIVE,213.74,357.38,59.928,1460314803,"201051344000594","219011344069620",31.05,10.70,0,322.21,397.66,56.5,52.6,0.446,366572.7,366572.7,26050,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314832,370514.00
04/10/2016 15:00,2,1.740,ACTIVE,214.19,355.28,59.965,1460314803,"201051344001203","219011344069620",30.89,11.00,0,326.12,397.35,54.5,50.7,0.446,365733.4,365733.4,30621,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314833,370515.00
04/10/2016 15:00,2,1.623,ACTIVE,212.38,348.06,59.986,1460314803,"274151322000054","219011344069620",30.20,15.80,0,337.24,381.42,49.6,46.0,0.340,628979.7,628979.7,19263,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314834,370516.00
04/10/2016 15:00,2,1.773,ACTIVE,214.41,357.08,59.986,1460314803,"201051344000867","219011344069620",30.89,11.00,0,323.11,397.66,55.5,51.6,0.446,354909.2,354909.2,26052,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314835,370517.00
04/10/2016 15:00,2,1.750,ACTIVE,214.19,356.48,60.028,1460314803,"201051344001093","219011344069620",31.09,11.30,0,325.52,395.85,55.2,51.3,0.429,364713.3,364713.3,30495,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314836,370518.00
04/10/2016 15:00,2,1.742,ACTIVE,214.19,356.18,59.981,1460314803,"201051344000900","219011344069620",31.13,10.00,0,322.21,397.35,55.0,51.1,0.460,370202.4,370202.4,25448,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314837,370519.00
04/10/2016 15:00,2,1.760,ACTIVE,214.64,357.68,59.975,1460314803,"201051344000648","219011344069620",31.27,9.00,0,323.41,395.85,55.7,51.9,0.433,362724.7,362724.7,25751,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314837,370520.00
04/10/2016 15:00,2,1.768,ACTIVE,214.64,357.38,60.034,1460314803,"201051344000569","219011344069620",31.35,11.30,0,327.62,395.25,56.1,52.3,0.455,371428.6,371428.6,25382,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314838,370521.00
04/10/2016 15:00,2,1.771,ACTIVE,214.64,356.18,59.986,1460314803,"201051344000983","219011344069620",31.13,10.70,0,323.41,395.55,55.9,52.0,0.468,362988.3,362988.3,25851,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314839,370522.00
04/10/2016 15:00,2,1.764,ACTIVE,214.87,357.68,59.981,1460314803,"201051344001158","219011344069620",30.75,10.30,0,324.92,397.66,55.0,51.1,0.464,358006.3,358006.3,26105,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314840,370523.00
04/10/2016 15:00,2,1.766,ACTIVE,215.09,358.58,59.981,1460314803,"201051344000576","219011344069620",31.29,9.70,0,328.52,396.75,56.0,52.1,0.451,364642.9,364642.9,25521,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314841,370524.00
04/10/2016 15:00,2,1.629,ACTIVE,212.83,348.36,59.975,1460314803,"274151322000087","219011344069620",30.04,20.00,0,338.14,380.52,49.5,45.9,0.331,603245.7,603245.7,19334,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460314842,370525.00
04/10/2016 15:15,2,1.734,ACTIVE,214.41,355.58,59.991,1460315703,"201051344000645","219011344069620",30.71,9.70,0,336.34,390.14,54.0,50.2,0.433,364194.6,364194.6,25667,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315704,370526.00
04/10/2016 15:15,2,1.574,ACTIVE,212.38,347.16,59.959,1460315703,"274151322000085","219011344069620",30.10,14.00,0,337.84,373.91,48.0,44.4,0.314,631845.5,631845.5,19275,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315706,370527.00
04/10/2016 15:15,2,1.705,ACTIVE,214.41,356.48,59.928,1460315703,"201051344000633","219011344069620",31.15,10.00,0,335.74,390.44,53.8,50.0,0.446,355186.9,355186.9,26123,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315707,370528.00
04/10/2016 15:15,2,1.729,ACTIVE,214.19,355.88,59.970,1460315703,"201051344000469","219011344069620",30.91,9.70,0,335.14,389.84,54.2,50.4,0.446,356415.2,356415.2,26072,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315708,370529.00
04/10/2016 15:15,2,1.654,ACTIVE,213.06,354.37,59.959,1460315703,"201051344000646","219011344069620",30.89,11.30,0,337.24,390.14,51.8,48.1,0.438,360838.5,360838.5,30630,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315709,370530.00
04/10/2016 15:15,2,1.604,ACTIVE,212.16,349.56,59.954,1460315703,"274151322000052","219011344069620",30.45,15.00,0,336.94,375.11,49.5,45.8,0.327,640957.8,640957.8,19497,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315710,370531.00
04/10/2016 15:15,2,1.693,ACTIVE,213.74,355.88,59.965,1460315703,"201051344000585","219011344069620",30.91,11.30,0,336.94,391.34,53.0,49.2,0.424,366550.0,366550.0,30637,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315710,370532.00
04/10/2016 15:15,2,1.646,ACTIVE,213.29,353.77,59.986,1460315703,"201051344001230","219011344069620",31.07,10.30,0,336.64,385.63,51.8,48.1,0.415,364688.9,364688.9,30427,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315711,370533.00
04/10/2016 15:15,2,1.652,ACTIVE,213.96,355.58,59.970,1460315703,"201051344000582","219011344069620",30.95,11.00,0,337.24,391.34,51.9,48.1,0.415,358242.3,358242.3,30605,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315712,370534.00
04/10/2016 15:15,2,1.684,ACTIVE,213.06,354.37,59.986,1460315703,"201051344000955","219011344069620",31.01,11.30,0,336.94,388.34,52.9,49.1,0.433,369741.2,369741.2,30540,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315713,370535.00
04/10/2016 15:15,2,1.066,ACTIVE,212.16,433.72,59.949,1460315703,"274151322000094","219011344069620",40.08,16.00,0,410.28,473.40,43.4,40.0,0.305,513606.0,513606.0,20373,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315714,370536.00
04/10/2016 15:15,2,1.723,ACTIVE,214.41,355.88,59.965,1460315703,"201051344000579","219011344069620",31.13,10.70,0,336.34,390.14,54.4,50.5,0.446,369797.1,369797.1,6146,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315715,370537.00
04/10/2016 15:15,2,1.703,ACTIVE,213.06,353.77,59.922,1460315703,"201051344000890","219011344069620",30.89,10.30,0,337.54,389.54,53.4,49.6,0.424,366843.1,366843.1,30566,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315716,370538.00
04/10/2016 15:15,2,1.654,ACTIVE,213.74,355.28,59.954,1460315703,"201051344000438","219011344069620",31.53,10.30,0,337.54,391.04,52.9,49.1,0.424,369037.1,369037.1,30566,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315717,370539.00
04/10/2016 15:15,2,1.680,ACTIVE,213.51,354.07,59.922,1460315703,"201051344000417","219011344069620",30.93,11.00,0,337.24,390.14,52.6,48.9,0.433,362289.6,362289.6,30720,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315718,370540.00
04/10/2016 15:15,2,1.582,ACTIVE,212.16,349.56,59.944,1460315703,"274151322000083","219011344069620",30.55,13.70,0,336.64,374.81,49.0,45.4,0.331,635209.6,635209.6,19551,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315719,370541.00
04/10/2016 15:15,2,1.689,ACTIVE,212.83,354.07,59.954,1460315703,"274151322000076","219011344069620",30.81,15.30,0,338.44,377.52,52.7,48.9,0.371,675736.2,675736.2,19559,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315720,370542.00
04/10/2016 15:15,2,1.730,ACTIVE,213.96,355.88,59.959,1460315703,"201051344000868","219011344069620",30.69,9.70,0,336.64,391.34,53.9,50.1,0.429,355582.8,355582.8,25805,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315721,370543.00
04/10/2016 15:15,2,1.674,ACTIVE,212.16,347.16,59.938,1460315703,"274151322000095","219011344069620",30.79,14.00,0,336.64,376.62,52.2,48.5,0.354,668792.9,668792.9,19456,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315722,370544.00
04/10/2016 15:15,2,1.730,ACTIVE,213.96,357.98,59.959,1460315703,"201051344000988","219011344069620",30.63,10.30,0,335.74,391.34,53.8,50.0,0.438,352910.0,352910.0,26097,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315722,370545.00
04/10/2016 15:15,2,1.684,ACTIVE,213.51,354.07,59.970,1460315703,"201051344001025","219011344069620",31.07,11.30,0,337.24,390.44,53.0,49.3,0.424,366559.9,366559.9,30618,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315723,370546.00
04/10/2016 15:15,2,1.719,ACTIVE,214.19,355.88,59.959,1460315703,"201051344000458","219011344069620",31.03,11.30,0,336.34,389.54,54.0,50.2,0.455,363338.7,363338.7,26019,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315724,370547.00
04/10/2016 15:15,2,1.738,ACTIVE,214.64,358.88,59.912,1460315703,"201051344000853","219011344069620",30.89,10.30,0,337.84,391.94,54.4,50.6,0.442,361835.4,361835.4,25612,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315725,370548.00
04/10/2016 15:15,2,1.676,ACTIVE,213.51,355.58,59.959,1460315703,"201051344000685","219011344069620",30.83,10.00,0,337.84,390.44,52.4,48.6,0.446,368573.1,368573.1,30437,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315726,370549.00
04/10/2016 15:15,2,1.670,ACTIVE,213.74,355.58,59.965,1460315703,"201051344000917","219011344069620",30.79,12.00,0,336.04,391.64,52.1,48.4,0.429,365793.3,365793.3,30442,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315727,370550.00
04/10/2016 15:15,2,1.652,ACTIVE,213.29,354.37,59.970,1460315703,"201051344001145","219011344069620",31.21,10.30,0,337.24,391.64,52.2,48.5,0.424,370855.1,370855.1,30299,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315728,370551.00
04/10/2016 15:15,2,1.678,ACTIVE,213.74,355.88,59.901,1460315703,"201051344000651","219011344069620",30.99,11.30,0,337.24,390.14,52.7,48.9,0.420,362804.5,362804.5,30669,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315729,370552.00
04/10/2016 15:15,2,1.549,ACTIVE,211.70,345.96,59.954,1460315703,"274151322000088","219011344069620",29.82,14.30,0,336.94,373.01,46.8,43.2,0.314,615402.7,615402.7,19238,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315730,370553.00
04/10/2016 15:15,2,1.057,ACTIVE,212.83,443.04,59.970,1460315703,"274151322000068","219011344069620",41.29,17.00,0,412.68,474.90,44.4,40.9,0.296,513268.2,513268.2,20577,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315731,370554.00
04/10/2016 15:15,2,1.674,ACTIVE,213.29,354.07,59.949,1460315703,"201051344001135","219011344069620",30.89,11.70,0,336.94,389.24,52.4,48.7,0.429,359213.5,359213.5,30627,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315732,370555.00
04/10/2016 15:15,2,1.740,ACTIVE,213.51,355.88,59.907,1460315703,"201051344000594","219011344069620",30.97,10.30,0,336.34,392.85,54.6,50.8,0.433,366586.8,366586.8,26051,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315733,370556.00
04/10/2016 15:15,2,1.688,ACTIVE,213.74,355.58,59.959,1460315703,"201051344001203","219011344069620",30.91,11.00,0,337.54,392.55,52.9,49.1,0.433,365747.0,365747.0,30622,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315734,370557.00
04/10/2016 15:15,2,1.564,ACTIVE,211.93,348.36,59.959,1460315703,"274151322000054","219011344069620",30.30,15.80,0,336.04,374.21,48.0,44.5,0.323,628992.1,628992.1,19264,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315735,370558.00
04/10/2016 15:15,2,1.729,ACTIVE,214.19,355.28,59.912,1460315703,"201051344000867","219011344069620",30.79,11.00,0,336.64,391.94,54.0,50.2,0.433,354923.1,354923.1,26053,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315736,370559.00
04/10/2016 15:15,2,1.691,ACTIVE,213.51,355.28,59.944,1460315703,"201051344001093","219011344069620",31.29,11.30,0,337.54,392.55,53.6,49.8,0.420,364727.1,364727.1,30496,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315736,370560.00
04/10/2016 15:15,2,1.689,ACTIVE,214.19,355.88,59.917,1460315703,"201051344000900","219011344069620",31.09,9.70,0,334.84,390.14,53.2,49.5,0.438,370216.1,370216.1,25449,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315737,370561.00
04/10/2016 15:15,2,1.738,ACTIVE,214.19,355.88,59.959,1460315703,"201051344000648","219011344069620",30.79,8.50,0,336.34,390.74,54.2,50.4,0.438,362738.6,362738.6,25752,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315738,370562.00
04/10/2016 15:15,2,1.729,ACTIVE,214.19,356.18,59.981,1460315703,"201051344000569","219011344069620",31.19,10.70,0,336.04,390.44,54.6,50.8,0.464,371442.6,371442.6,25383,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315739,370563.00
