ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 15:15,2,1.705,ACTIVE,214.19,356.18,59.965,1460315703,"201051344000983","219011344069620",31.45,10.30,0,335.74,390.44,54.4,50.5,0.451,363002.2,363002.2,25852,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315740,370564.00
04/10/2016 15:15,2,1.725,ACTIVE,214.41,355.88,59.954,1460315703,"201051344001158","219011344069620",30.53,10.00,0,336.04,390.14,53.3,49.5,0.442,358020.1,358020.1,26106,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315741,370565.00
04/10/2016 15:15,2,1.717,ACTIVE,214.64,357.38,60.007,1460315703,"201051344000576","219011344069620",31.23,9.30,0,333.63,390.44,54.4,50.5,0.438,364656.8,364656.8,25522,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315742,370566.00
04/10/2016 15:15,2,1.576,ACTIVE,212.38,351.97,59.965,1460315703,"274151322000087","219011344069620",30.02,19.30,0,336.64,372.71,47.9,44.3,0.301,603258.0,603258.0,19335,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460315743,370567.00
04/10/2016 15:30,2,1.260,ACTIVE,214.41,351.97,60.018,1460316604,"201051344000645","219011344069620",30.75,9.30,0,338.14,382.03,39.3,36.0,0.301,364205.6,364205.6,25668,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316605,370568.00
04/10/2016 15:30,2,1.129,ACTIVE,212.16,346.86,59.975,1460316604,"274151322000085","219011344069620",30.16,13.70,0,337.54,365.49,34.5,31.4,0.221,631855.1,631855.1,19276,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316606,370569.00
04/10/2016 15:30,2,1.244,ACTIVE,214.41,353.77,59.981,1460316604,"201051344000633","219011344069620",31.05,9.30,0,336.94,382.33,39.1,35.8,0.314,355197.8,355197.8,26124,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316606,370570.00
04/10/2016 15:30,2,1.244,ACTIVE,214.19,351.97,59.954,1460316604,"201051344000469","219011344069620",31.33,9.00,0,337.24,382.63,39.5,36.2,0.314,356426.2,356426.2,26073,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316607,370571.00
04/10/2016 15:30,2,1.211,ACTIVE,213.06,349.86,59.944,1460316604,"201051344000646","219011344069620",30.67,10.70,0,335.44,376.92,37.7,34.4,0.301,360849.0,360849.0,30631,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316608,370572.00
04/10/2016 15:30,2,1.162,ACTIVE,211.93,351.97,59.944,1460316604,"274151322000052","219011344069620",30.32,14.30,0,336.34,366.10,35.7,32.5,0.225,640967.8,640967.8,19498,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316609,370573.00
04/10/2016 15:30,2,1.242,ACTIVE,213.74,350.17,59.975,1460316604,"201051344000585","219011344069620",30.69,10.70,0,337.24,378.72,38.6,35.3,0.305,366560.8,366560.8,30638,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316610,370574.00
04/10/2016 15:30,2,1.201,ACTIVE,213.29,348.96,60.028,1460316604,"201051344001230","219011344069620",30.59,10.30,0,333.93,375.41,37.2,34.0,0.292,364699.4,364699.4,30428,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316611,370575.00
04/10/2016 15:30,2,1.201,ACTIVE,213.96,350.77,59.981,1460316604,"201051344000582","219011344069620",30.81,10.70,0,337.24,379.92,37.5,34.3,0.292,358252.8,358252.8,30606,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316612,370576.00
04/10/2016 15:30,2,1.227,ACTIVE,213.06,349.26,59.970,1460316604,"201051344000955","219011344069620",30.91,10.70,0,336.34,376.01,38.4,35.1,0.301,369751.9,369751.9,30541,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316613,370577.00
04/10/2016 15:30,2,0.758,ACTIVE,212.16,425.01,59.991,1460316604,"274151322000094","219011344069620",40.02,15.80,0,335.74,462.28,30.7,27.7,0.199,513614.6,513614.6,20374,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316614,370578.00
04/10/2016 15:30,2,1.256,ACTIVE,214.19,351.07,59.986,1460316604,"201051344000579","219011344069620",31.03,10.00,0,337.54,381.42,39.5,36.2,0.309,369808.1,369808.1,6147,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316615,370579.00
04/10/2016 15:30,2,1.236,ACTIVE,213.29,349.26,59.965,1460316604,"201051344000890","219011344069620",30.85,10.70,0,336.04,376.62,38.6,35.4,0.292,366853.9,366853.9,30567,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316615,370580.00
04/10/2016 15:30,2,1.221,ACTIVE,213.51,350.77,59.944,1460316604,"201051344000438","219011344069620",30.89,10.30,0,336.94,377.52,38.2,35.0,0.296,369047.8,369047.8,30567,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316616,370581.00
04/10/2016 15:30,2,1.230,ACTIVE,213.51,350.17,59.981,1460316604,"201051344000417","219011344069620",30.63,11.00,0,335.44,376.31,38.2,34.9,0.296,362300.3,362300.3,30721,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316617,370582.00
04/10/2016 15:30,2,1.133,ACTIVE,212.38,352.27,59.981,1460316604,"274151322000083","219011344069620",30.20,13.30,0,337.24,366.10,34.6,31.5,0.234,635219.4,635219.4,19552,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316618,370583.00
04/10/2016 15:30,2,1.184,ACTIVE,213.06,345.66,59.981,1460316604,"274151322000076","219011344069620",31.15,14.00,0,338.14,368.50,37.3,34.1,0.261,675746.8,675746.8,19560,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316619,370584.00
04/10/2016 15:30,2,1.229,ACTIVE,213.74,351.37,59.928,1460316604,"201051344000868","219011344069620",30.85,9.00,0,336.94,378.72,38.4,35.2,0.301,355593.7,355593.7,25806,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316620,370585.00
04/10/2016 15:30,2,1.186,ACTIVE,212.16,351.37,59.986,1460316604,"274151322000095","219011344069620",30.53,13.30,0,336.34,367.60,36.6,33.4,0.247,668803.3,668803.3,19457,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316621,370586.00
04/10/2016 15:30,2,1.219,ACTIVE,213.96,352.87,59.991,1460316604,"201051344000988","219011344069620",30.79,9.70,0,336.64,383.53,38.0,34.8,0.309,352920.8,352920.8,26098,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316622,370587.00
04/10/2016 15:30,2,1.215,ACTIVE,213.06,349.26,59.975,1460316604,"201051344001025","219011344069620",30.69,10.70,0,336.34,377.22,37.8,34.6,0.296,366570.6,366570.6,30619,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316623,370588.00
04/10/2016 15:30,2,1.225,ACTIVE,213.96,351.07,59.975,1460316604,"201051344000458","219011344069620",30.93,10.70,0,337.84,380.82,38.4,35.1,0.309,363349.6,363349.6,26020,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316624,370589.00
04/10/2016 15:30,2,1.227,ACTIVE,214.64,354.07,59.981,1460316604,"201051344000853","219011344069620",31.09,9.70,0,336.64,382.03,38.6,35.4,0.309,361846.3,361846.3,25613,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316625,370590.00
04/10/2016 15:30,2,1.162,ACTIVE,213.51,350.47,59.938,1460316604,"201051344000685","219011344069620",31.23,10.00,0,336.04,377.82,36.8,33.6,0.301,368583.5,368583.5,30438,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316625,370591.00
04/10/2016 15:30,2,1.168,ACTIVE,213.51,350.77,59.975,1460316604,"201051344000917","219011344069620",30.97,11.70,0,336.34,377.82,36.6,33.4,0.283,365803.7,365803.7,30443,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316627,370592.00
04/10/2016 15:30,2,1.170,ACTIVE,213.51,349.86,59.975,1460316604,"201051344001145","219011344069620",30.79,10.00,0,337.54,376.92,36.5,33.3,0.283,370865.5,370865.5,30300,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316628,370593.00
04/10/2016 15:30,2,1.195,ACTIVE,213.74,350.47,59.970,1460316604,"201051344000651","219011344069620",30.73,10.30,0,336.94,379.32,37.2,34.0,0.287,362815.1,362815.1,30670,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316629,370594.00
04/10/2016 15:30,2,1.068,ACTIVE,211.93,344.76,59.970,1460316604,"274151322000088","219011344069620",29.90,13.30,0,336.04,364.59,32.3,29.3,0.217,615412.0,615412.0,19239,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316630,370595.00
04/10/2016 15:30,2,0.754,ACTIVE,212.61,429.22,59.975,1460316604,"274151322000068","219011344069620",40.53,16.30,0,336.04,462.28,30.8,27.8,0.194,513276.9,513276.9,20578,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316631,370596.00
04/10/2016 15:30,2,1.174,ACTIVE,213.29,348.96,59.917,1460316604,"201051344001135","219011344069620",30.97,11.00,0,336.94,376.92,36.9,33.7,0.287,359224.0,359224.0,30628,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316631,370597.00
04/10/2016 15:30,2,1.236,ACTIVE,213.51,350.77,59.975,1460316604,"201051344000594","219011344069620",30.55,10.00,0,336.34,377.82,38.3,35.0,0.301,366597.8,366597.8,26052,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316632,370598.00
04/10/2016 15:30,2,1.174,ACTIVE,213.51,350.17,59.970,1460316604,"201051344001203","219011344069620",31.01,10.30,0,337.24,379.02,36.9,33.7,0.292,365757.6,365757.6,30623,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316633,370599.00
04/10/2016 15:30,2,1.084,ACTIVE,212.38,347.16,59.959,1460316604,"274151322000054","219011344069620",30.26,15.00,0,336.94,365.49,33.3,30.2,0.221,629001.6,629001.6,19265,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316634,370600.00
04/10/2016 15:30,2,1.209,ACTIVE,213.96,350.47,59.975,1460316604,"201051344000867","219011344069620",30.75,10.30,0,337.24,378.72,37.7,34.4,0.292,354933.8,354933.8,26054,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316635,370601.00
04/10/2016 15:30,2,1.191,ACTIVE,213.51,350.47,59.975,1460316604,"201051344001093","219011344069620",31.17,10.70,0,338.14,378.42,37.6,34.4,0.278,364737.8,364737.8,30497,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316636,370602.00
04/10/2016 15:30,2,1.160,ACTIVE,213.74,351.67,59.975,1460316604,"201051344000900","219011344069620",31.05,9.00,0,339.04,380.82,36.6,33.4,0.296,370226.7,370226.7,25450,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316637,370603.00
04/10/2016 15:30,2,1.209,ACTIVE,214.19,351.07,59.975,1460316604,"201051344000648","219011344069620",30.95,7.70,0,338.14,381.73,37.9,34.7,0.296,362749.4,362749.4,25753,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316638,370604.00
04/10/2016 15:30,2,1.221,ACTIVE,213.96,351.67,59.975,1460316604,"201051344000569","219011344069620",30.87,10.30,0,336.94,381.42,38.1,34.9,0.296,371453.5,371453.5,25384,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316639,370605.00
04/10/2016 15:30,2,1.191,ACTIVE,213.96,351.37,59.975,1460316604,"201051344000983","219011344069620",31.29,9.70,0,337.84,379.32,37.8,34.5,0.305,363013.0,363013.0,25853,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316640,370606.00
04/10/2016 15:30,2,1.199,ACTIVE,213.96,351.07,59.981,1460316604,"201051344001158","219011344069620",30.32,9.00,0,338.44,382.33,36.9,33.7,0.296,358030.6,358030.6,26107,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316641,370607.00
04/10/2016 15:30,2,1.197,ACTIVE,214.41,352.87,59.991,1460316604,"201051344000576","219011344069620",31.09,9.00,0,336.94,382.03,37.8,34.5,0.292,364667.6,364667.6,25523,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316642,370608.00
04/10/2016 15:30,2,1.082,ACTIVE,212.38,343.25,59.970,1460316604,"274151322000087","219011344069620",29.94,17.50,0,336.34,365.19,32.8,29.7,0.203,603267.4,603267.4,19336,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460316643,370609.00
04/10/2016 15:45,2,1.707,ACTIVE,214.87,356.78,59.981,1460317503,"201051344000645","219011344069620",30.81,9.00,0,337.84,383.23,53.4,49.6,0.433,364216.7,364216.7,25669,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317504,370610.00
04/10/2016 15:45,2,1.545,ACTIVE,212.61,355.28,59.975,1460317503,"274151322000085","219011344069620",30.36,13.00,0,337.54,367.90,47.5,43.9,0.323,631865.0,631865.0,19277,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317505,370611.00
04/10/2016 15:45,2,1.688,ACTIVE,214.87,358.58,59.986,1460317503,"201051344000633","219011344069620",31.13,9.30,0,336.94,383.53,53.1,49.4,0.438,355208.9,355208.9,26125,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317506,370612.00
04/10/2016 15:45,2,1.670,ACTIVE,214.64,357.08,60.018,1460317503,"201051344000469","219011344069620",31.63,8.50,0,337.84,384.13,53.4,49.6,0.438,356437.5,356437.5,26074,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317507,370613.00
04/10/2016 15:45,2,1.631,ACTIVE,213.51,354.97,60.002,1460317503,"201051344000646","219011344069620",31.03,10.70,0,335.14,381.12,51.3,47.6,0.429,360859.8,360859.8,30632,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317508,370614.00
04/10/2016 15:45,2,1.572,ACTIVE,212.38,349.26,60.007,1460317503,"274151322000052","219011344069620",30.65,13.30,0,336.34,368.50,48.9,45.2,0.331,640978.0,640978.0,19499,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317509,370615.00
04/10/2016 15:45,2,1.682,ACTIVE,213.96,355.58,59.986,1460317503,"201051344000585","219011344069620",30.71,10.00,0,336.34,382.93,52.3,48.6,0.429,366571.8,366571.8,30639,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317510,370616.00
04/10/2016 15:45,2,1.623,ACTIVE,213.51,353.77,59.996,1460317503,"201051344001230","219011344069620",31.05,10.30,0,334.84,377.52,51.1,47.4,0.407,364710.2,364710.2,30429,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317511,370617.00
04/10/2016 15:45,2,1.625,ACTIVE,214.41,355.58,60.023,1460317503,"201051344000582","219011344069620",31.07,10.00,0,337.24,382.93,51.2,47.5,0.407,358263.6,358263.6,30607,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317512,370618.00
04/10/2016 15:45,2,1.646,ACTIVE,213.29,354.07,60.023,1460317503,"201051344000955","219011344069620",31.27,10.70,0,335.14,377.52,52.2,48.4,0.429,369762.9,369762.9,30542,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317512,370619.00
04/10/2016 15:45,2,1.061,ACTIVE,212.61,431.02,60.002,1460317503,"274151322000094","219011344069620",39.88,15.30,0,338.74,467.99,42.7,39.3,0.287,513623.5,513623.5,20375,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317513,370620.00
04/10/2016 15:45,2,1.689,ACTIVE,214.64,358.88,60.002,1460317503,"201051344000579","219011344069620",31.21,9.70,0,337.54,383.53,53.5,49.7,0.451,369819.5,369819.5,6148,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317514,370621.00
04/10/2016 15:45,2,1.682,ACTIVE,213.29,354.07,59.996,1460317503,"201051344000890","219011344069620",30.69,10.70,0,334.84,380.52,52.3,48.6,0.411,366865.1,366865.1,30568,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317515,370622.00
04/10/2016 15:45,2,1.633,ACTIVE,213.96,354.97,60.007,1460317503,"201051344000438","219011344069620",31.31,10.00,0,335.44,382.33,51.9,48.2,0.420,369058.9,369058.9,30568,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317516,370623.00
04/10/2016 15:45,2,1.658,ACTIVE,213.74,355.28,59.991,1460317503,"201051344000417","219011344069620",30.69,11.00,0,335.14,380.82,51.5,47.8,0.424,362311.3,362311.3,30722,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317517,370624.00
04/10/2016 15:45,2,1.535,ACTIVE,212.38,351.67,59.991,1460317503,"274151322000083","219011344069620",30.83,13.00,0,336.64,369.10,47.9,44.3,0.331,635229.6,635229.6,19553,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317518,370625.00
04/10/2016 15:45,2,1.625,ACTIVE,213.06,348.36,60.023,1460317503,"274151322000076","219011344069620",31.29,13.00,0,338.74,371.51,51.4,47.7,0.358,675757.7,675757.7,19561,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317519,370626.00
04/10/2016 15:45,2,1.668,ACTIVE,213.96,356.18,60.007,1460317503,"201051344000868","219011344069620",30.99,8.50,0,336.34,383.53,52.4,48.7,0.415,355604.9,355604.9,25807,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317520,370627.00
04/10/2016 15:45,2,1.613,ACTIVE,212.38,349.56,59.981,1460317503,"274151322000095","219011344069620",31.03,13.30,0,337.54,370.30,50.7,47.0,0.340,668814.2,668814.2,19458,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317521,370628.00
04/10/2016 15:45,2,1.662,ACTIVE,214.19,355.58,60.002,1460317503,"201051344000988","219011344069620",30.99,9.30,0,336.94,383.83,52.2,48.4,0.433,352932.0,352932.0,26099,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317522,370629.00
04/10/2016 15:45,2,1.631,ACTIVE,213.51,354.07,60.012,1460317503,"201051344001025","219011344069620",31.17,10.00,0,336.34,381.42,51.5,47.7,0.411,366581.6,366581.6,30620,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317523,370630.00
04/10/2016 15:45,2,1.662,ACTIVE,214.19,357.08,59.970,1460317503,"201051344000458","219011344069620",30.95,10.30,0,338.14,383.83,52.1,48.4,0.442,363360.9,363360.9,26021,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317523,370631.00
04/10/2016 15:45,2,1.668,ACTIVE,214.87,357.38,59.965,1460317503,"201051344000853","219011344069620",31.03,9.30,0,338.44,382.93,52.5,48.7,0.438,361857.6,361857.6,25614,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317524,370632.00
04/10/2016 15:45,2,1.594,ACTIVE,213.74,354.97,60.044,1460317503,"201051344000685","219011344069620",31.17,10.30,0,335.74,381.73,50.4,46.7,0.420,368594.4,368594.4,30439,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317525,370633.00
04/10/2016 15:45,2,1.590,ACTIVE,213.96,355.28,59.996,1460317503,"201051344000917","219011344069620",31.13,11.00,0,336.34,382.63,50.1,46.4,0.402,365814.6,365814.6,30444,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317526,370634.00
04/10/2016 15:45,2,1.574,ACTIVE,213.74,354.37,60.002,1460317503,"201051344001145","219011344069620",31.31,9.70,0,336.34,382.63,50.0,46.3,0.407,370876.3,370876.3,30301,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317527,370635.00
04/10/2016 15:45,2,1.607,ACTIVE,214.19,354.97,60.023,1460317503,"201051344000651","219011344069620",31.13,10.00,0,336.64,382.63,50.7,47.0,0.402,362826.1,362826.1,30671,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317528,370636.00
04/10/2016 15:45,2,1.469,ACTIVE,212.38,352.27,59.996,1460317503,"274151322000088","219011344069620",30.04,13.00,0,336.64,367.30,44.7,41.2,0.296,615421.6,615421.6,19240,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317529,370637.00
04/10/2016 15:45,2,0.994,ACTIVE,213.06,442.14,59.996,1460317503,"274151322000068","219011344069620",41.73,15.50,0,336.04,468.59,42.5,39.0,0.274,513285.9,513285.9,20579,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317530,370638.00
04/10/2016 15:45,2,1.582,ACTIVE,213.51,353.47,59.991,1460317503,"201051344001135","219011344069620",31.17,10.70,0,336.04,380.82,49.9,46.3,0.398,359234.9,359234.9,30629,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317531,370639.00
04/10/2016 15:45,2,1.643,ACTIVE,213.51,355.28,60.002,1460317503,"201051344000594","219011344069620",31.17,9.70,0,336.04,380.52,51.8,48.1,0.407,366609.2,366609.2,26053,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317532,370640.00
04/10/2016 15:45,2,1.602,ACTIVE,213.96,354.07,60.002,1460317503,"201051344001203","219011344069620",30.87,9.70,0,336.34,383.83,50.1,46.4,0.415,365768.6,365768.6,30624,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317532,370641.00
04/10/2016 15:45,2,1.477,ACTIVE,212.38,347.76,59.996,1460317503,"274151322000054","219011344069620",30.45,14.70,0,336.94,369.10,45.5,42.0,0.301,629011.6,629011.6,19266,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317533,370642.00
04/10/2016 15:45,2,1.621,ACTIVE,214.19,354.37,60.002,1460317503,"201051344000867","219011344069620",30.99,10.30,0,336.64,383.23,50.9,47.2,0.407,354945.1,354945.1,26055,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317534,370643.00
04/10/2016 15:45,2,1.600,ACTIVE,213.74,354.67,60.002,1460317503,"201051344001093","219011344069620",31.19,10.30,0,336.64,382.33,50.6,46.9,0.393,364749.0,364749.0,30498,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317535,370644.00
04/10/2016 15:45,2,1.582,ACTIVE,213.96,354.37,59.959,1460317503,"201051344000900","219011344069620",31.13,9.00,0,337.84,384.13,50.0,46.3,0.411,370237.7,370237.7,25451,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317536,370645.00
04/10/2016 15:45,2,1.602,ACTIVE,214.19,355.88,60.007,1460317503,"201051344000648","219011344069620",31.41,7.70,0,337.84,383.83,51.0,47.3,0.411,362760.7,362760.7,25754,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317537,370646.00
04/10/2016 15:45,2,1.621,ACTIVE,214.19,357.38,60.007,1460317503,"201051344000569","219011344069620",31.13,10.00,0,337.54,384.43,51.1,47.4,0.420,371464.8,371464.8,25385,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317538,370647.00
04/10/2016 15:45,2,1.596,ACTIVE,214.19,355.58,60.012,1460317503,"201051344000983","219011344069620",31.35,9.30,0,336.64,385.03,50.7,47.0,0.424,363024.3,363024.3,25854,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317539,370648.00
04/10/2016 15:45,2,1.588,ACTIVE,214.41,355.58,60.002,1460317503,"201051344001158","219011344069620",30.97,9.00,0,336.94,384.13,49.9,46.2,0.415,358041.7,358041.7,26108,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317540,370649.00
04/10/2016 15:45,2,1.604,ACTIVE,214.64,359.18,59.996,1460317503,"201051344000576","219011344069620",31.17,9.00,0,336.94,382.33,50.6,47.0,0.407,364678.9,364678.9,25524,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317541,370650.00
04/10/2016 15:45,2,1.461,ACTIVE,212.38,354.37,59.991,1460317503,"274151322000087","219011344069620",30.12,16.70,0,337.24,367.30,44.5,41.1,0.287,603277.3,603277.3,19337,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460317542,370651.00
04/10/2016 16:00,2,2.186,ACTIVE,215.32,362.49,59.991,1460318403,"201051344000645","219011344069620",30.99,9.30,0,336.34,388.64,68.7,64.3,0.544,364229.5,364229.5,25670,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318404,370652.00
04/10/2016 16:00,2,2.020,ACTIVE,212.83,358.88,60.002,1460318403,"274151322000085","219011344069620",30.20,13.00,0,338.14,373.31,61.7,57.6,0.420,631876.3,631876.3,19278,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318405,370653.00
04/10/2016 16:00,2,2.158,ACTIVE,215.09,362.79,60.002,1460318403,"201051344000633","219011344069620",31.33,9.70,0,335.14,389.24,68.5,64.2,0.570,355221.6,355221.6,26126,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318406,370654.00
04/10/2016 16:00,2,2.174,ACTIVE,215.32,363.09,59.933,1460318403,"201051344000469","219011344069620",31.31,8.50,0,335.74,388.64,69.0,64.6,0.566,356450.3,356450.3,26075,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318407,370655.00
04/10/2016 16:00,2,2.076,ACTIVE,213.96,362.19,59.986,1460318403,"201051344000646","219011344069620",31.49,10.70,0,336.04,389.54,66.2,62.0,0.526,360872.0,360872.0,30633,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318407,370656.00
04/10/2016 16:00,2,2.039,ACTIVE,212.83,351.67,59.981,1460318403,"274151322000052","219011344069620",30.85,13.70,0,337.24,373.91,63.7,59.6,0.446,640989.7,640989.7,19500,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318408,370657.00
04/10/2016 16:00,2,2.150,ACTIVE,214.64,363.09,59.996,1460318403,"201051344000585","219011344069620",31.11,10.70,0,336.94,388.94,67.8,63.5,0.575,366584.5,366584.5,30640,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318409,370658.00
04/10/2016 16:00,2,2.104,ACTIVE,214.19,359.48,60.002,1460318403,"201051344001230","219011344069620",31.33,10.70,0,335.44,388.34,66.8,62.5,0.544,364722.5,364722.5,30430,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318410,370659.00
04/10/2016 16:00,2,2.121,ACTIVE,214.87,361.29,59.965,1460318403,"201051344000582","219011344069620",31.01,10.00,0,336.94,388.94,66.7,62.4,0.521,358275.9,358275.9,30608,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318411,370660.00
04/10/2016 16:00,2,2.121,ACTIVE,213.96,359.18,60.012,1460318403,"201051344000955","219011344069620",31.47,11.00,0,336.64,388.64,67.6,63.3,0.570,369775.5,369775.5,30543,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318412,370661.00
04/10/2016 16:00,2,1.383,ACTIVE,212.83,431.62,59.975,1460318403,"274151322000094","219011344069620",40.37,15.50,0,338.44,466.79,56.0,52.1,0.389,513633.7,513633.7,20376,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318413,370662.00
04/10/2016 16:00,2,2.203,ACTIVE,215.54,362.19,59.986,1460318403,"201051344000579","219011344069620",31.11,10.00,0,336.94,388.94,69.5,65.1,0.570,369832.4,369832.4,6149,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318414,370663.00
04/10/2016 16:00,2,2.193,ACTIVE,214.19,359.48,60.012,1460318403,"201051344000890","219011344069620",30.67,11.00,0,336.34,389.54,68.2,63.9,0.539,366877.8,366877.8,30569,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318415,370664.00
04/10/2016 16:00,2,2.131,ACTIVE,214.41,361.89,59.938,1460318403,"201051344000438","219011344069620",31.43,10.70,0,336.64,389.54,67.8,63.6,0.566,369071.4,369071.4,30569,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318416,370665.00
04/10/2016 16:00,2,2.135,ACTIVE,214.41,360.69,59.933,1460318403,"201051344000417","219011344069620",31.09,11.30,0,336.04,389.24,67.2,63.0,0.579,362323.8,362323.8,30723,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318417,370666.00
04/10/2016 16:00,2,2.037,ACTIVE,212.83,362.49,59.965,1460318403,"274151322000083","219011344069620",30.85,13.70,0,337.54,375.11,63.6,59.5,0.446,635241.2,635241.2,19554,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318418,370667.00
04/10/2016 16:00,2,2.141,ACTIVE,213.51,354.67,59.970,1460318403,"274151322000076","219011344069620",31.63,13.30,0,338.74,379.32,68.5,64.2,0.477,675770.3,675770.3,19562,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318418,370668.00
04/10/2016 16:00,2,2.219,ACTIVE,214.64,361.59,59.944,1460318403,"201051344000868","219011344069620",30.71,9.00,0,336.04,390.14,69.0,64.7,0.530,355617.7,355617.7,25808,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318419,370669.00
04/10/2016 16:00,2,2.158,ACTIVE,212.61,364.89,59.938,1460318403,"274151322000095","219011344069620",31.21,13.30,0,337.54,376.01,68.1,63.8,0.460,668826.6,668826.6,19459,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318420,370670.00
04/10/2016 16:00,2,2.211,ACTIVE,215.32,363.99,59.981,1460318403,"201051344000988","219011344069620",30.95,9.30,0,336.94,390.74,69.4,65.0,0.561,352944.8,352944.8,26100,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318421,370671.00
04/10/2016 16:00,2,2.166,ACTIVE,214.19,360.99,60.018,1460318403,"201051344001025","219011344069620",31.13,10.00,0,337.24,390.74,68.3,64.0,0.552,366594.3,366594.3,30621,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318422,370672.00
04/10/2016 16:00,2,2.203,ACTIVE,214.87,361.59,59.975,1460318403,"201051344000458","219011344069620",31.09,10.30,0,337.24,388.64,69.4,65.0,0.588,363373.7,363373.7,26022,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318423,370673.00
04/10/2016 16:00,2,2.201,ACTIVE,215.77,364.59,60.012,1460318403,"201051344000853","219011344069620",31.39,9.70,0,337.84,390.14,70.0,65.7,0.588,361870.6,361870.6,25615,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318424,370674.00
04/10/2016 16:00,2,2.148,ACTIVE,214.19,359.78,59.965,1460318403,"201051344000685","219011344069620",31.09,10.70,0,336.34,389.24,67.7,63.4,0.570,368606.9,368606.9,30440,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318425,370675.00
04/10/2016 16:00,2,2.154,ACTIVE,214.64,360.38,59.986,1460318403,"201051344000917","219011344069620",31.05,11.30,0,336.04,391.04,67.8,63.5,0.561,365827.0,365827.0,30445,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318426,370676.00
04/10/2016 16:00,2,2.102,ACTIVE,214.19,358.58,59.949,1460318403,"201051344001145","219011344069620",31.73,10.00,0,337.54,390.44,67.6,63.3,0.566,370888.8,370888.8,30302,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318427,370677.00
04/10/2016 16:00,2,2.158,ACTIVE,214.64,359.18,59.901,1460318403,"201051344000651","219011344069620",31.31,9.70,0,336.64,389.24,68.4,64.1,0.535,362838.7,362838.7,30672,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318428,370678.00
04/10/2016 16:00,2,1.998,ACTIVE,212.16,351.37,59.965,1460318403,"274151322000088","219011344069620",30.40,13.30,0,337.54,372.71,61.5,57.4,0.407,615432.7,615432.7,19241,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318429,370679.00
04/10/2016 16:00,2,1.395,ACTIVE,213.51,437.93,59.965,1460318403,"274151322000068","219011344069620",41.15,15.50,0,339.65,475.50,57.4,53.4,0.376,513296.3,513296.3,20580,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318430,370680.00
04/10/2016 16:00,2,2.137,ACTIVE,214.19,358.88,59.954,1460318403,"201051344001135","219011344069620",31.25,10.30,0,336.94,389.84,67.7,63.4,0.548,359247.4,359247.4,30630,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318430,370681.00
04/10/2016 16:00,2,2.199,ACTIVE,214.19,362.49,59.954,1460318403,"201051344000594","219011344069620",31.59,10.00,0,337.54,392.25,70.3,65.9,0.570,366622.1,366622.1,26054,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318431,370682.00
04/10/2016 16:00,2,2.178,ACTIVE,214.64,360.38,59.907,1460318403,"201051344001203","219011344069620",31.09,10.00,0,337.54,391.04,68.6,64.3,0.570,365781.2,365781.2,30625,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318432,370683.00
04/10/2016 16:00,2,2.039,ACTIVE,212.83,360.99,59.949,1460318403,"274151322000054","219011344069620",30.53,14.70,0,336.94,374.21,63.1,58.9,0.424,629023.0,629023.0,19267,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318433,370684.00
04/10/2016 16:00,2,2.186,ACTIVE,215.09,361.59,59.996,1460318403,"201051344000867","219011344069620",31.49,10.30,0,336.34,390.44,69.7,65.3,0.566,354957.9,354957.9,26056,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318434,370685.00
04/10/2016 16:00,2,2.205,ACTIVE,214.64,361.89,59.938,1460318403,"201051344001093","219011344069620",31.11,10.30,0,336.34,389.84,69.5,65.2,0.539,364761.8,364761.8,30499,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318435,370686.00
04/10/2016 16:00,2,2.180,ACTIVE,215.09,363.09,59.970,1460318403,"201051344000900","219011344069620",31.37,9.00,0,335.44,389.54,69.3,64.9,0.561,370250.3,370250.3,25452,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318436,370687.00
04/10/2016 16:00,2,2.213,ACTIVE,215.32,362.79,59.970,1460318403,"201051344000648","219011344069620",31.25,7.70,0,336.04,389.24,70.1,65.7,0.561,362773.6,362773.6,25755,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318437,370688.00
04/10/2016 16:00,2,2.207,ACTIVE,215.09,362.79,59.938,1460318403,"201051344000569","219011344069620",31.53,10.30,0,336.64,389.84,70.4,66.1,0.579,371477.8,371477.8,25386,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318438,370689.00
04/10/2016 16:00,2,2.209,ACTIVE,215.32,362.19,59.959,1460318403,"201051344000983","219011344069620",31.37,9.70,0,335.14,389.84,70.2,65.8,0.592,363037.2,363037.2,25855,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318439,370690.00
04/10/2016 16:00,2,2.197,ACTIVE,215.32,361.89,59.965,1460318403,"201051344001158","219011344069620",31.17,9.00,0,336.04,390.14,69.4,65.0,0.570,358054.4,358054.4,26109,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318440,370691.00
04/10/2016 16:00,2,2.221,ACTIVE,215.54,363.69,59.959,1460318403,"201051344000576","219011344069620",31.23,9.00,0,336.64,391.04,70.2,65.8,0.566,364691.8,364691.8,25525,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318441,370692.00
04/10/2016 16:00,2,2.068,ACTIVE,212.61,359.78,59.991,1460318403,"274151322000087","219011344069620",30.12,16.30,0,337.54,372.41,63.1,59.0,0.415,603288.7,603288.7,19338,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460318442,370693.00
04/10/2016 16:15,2,2.977,ACTIVE,216.45,354.97,60.007,1460319303,"201051344000645","219011344069620",31.05,10.70,0,339.95,396.45,93.6,88.4,0.415,364246.8,364246.8,25671,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319304,370694.00
04/10/2016 16:15,2,2.734,ACTIVE,213.06,352.27,59.970,1460319303,"274151322000085","219011344069620",30.34,15.50,0,338.14,381.73,83.8,79.0,0.314,631891.8,631891.8,19279,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319305,370695.00
04/10/2016 16:15,2,2.918,ACTIVE,216.00,356.78,59.981,1460319303,"201051344000633","219011344069620",31.47,10.70,0,336.04,396.15,93.0,87.9,0.433,355238.9,355238.9,26127,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319306,370696.00
04/10/2016 16:15,2,2.961,ACTIVE,216.22,354.37,59.965,1460319303,"201051344000469","219011344069620",31.15,10.30,0,336.94,396.45,93.5,88.3,0.438,356467.7,356467.7,26076,0,0,0,L,1122011218,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319307,370697.00
04/10/2016 16:15,2,2.834,ACTIVE,214.64,351.97,59.975,1460319303,"201051344000646","219011344069620",31.35,12.30,0,334.54,397.05,90.0,84.9,0.420,360888.8,360888.8,30634,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319308,370698.00
04/10/2016 16:15,2,2.779,ACTIVE,212.83,347.16,59.970,1460319303,"274151322000052","219011344069620",30.77,16.70,0,337.24,381.42,86.6,81.7,0.336,641005.8,641005.8,19501,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319309,370699.00
04/10/2016 16:15,2,2.898,ACTIVE,215.77,354.67,59.949,1460319303,"201051344000585","219011344069620",31.37,12.30,0,335.44,395.85,92.1,87.0,0.429,366601.6,366601.6,30641,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319310,370700.00
04/10/2016 16:15,2,2.869,ACTIVE,214.64,351.07,59.975,1460319303,"201051344001230","219011344069620",31.27,13.00,0,337.24,397.66,90.8,85.7,0.415,364739.3,364739.3,30431,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319310,370701.00
04/10/2016 16:15,2,2.879,ACTIVE,215.77,353.47,59.981,1460319303,"201051344000582","219011344069620",31.01,11.30,0,335.14,400.06,90.4,85.3,0.407,358292.7,358292.7,30609,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319311,370702.00
04/10/2016 16:15,2,2.889,ACTIVE,214.87,351.67,59.981,1460319303,"201051344000955","219011344069620",31.23,14.00,0,336.64,395.55,91.3,86.2,0.424,369792.5,369792.5,30544,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319312,370703.00
04/10/2016 16:15,2,1.807,ACTIVE,213.06,443.64,59.986,1460319303,"274151322000094","219011344069620",41.69,16.00,0,410.28,487.23,76.4,71.8,0.521,513647.8,513647.8,20377,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319313,370704.00
04/10/2016 16:15,2,2.951,ACTIVE,216.22,354.67,59.986,1460319303,"201051344000579","219011344069620",31.35,11.70,0,338.14,395.85,93.7,88.5,0.429,369849.9,369849.9,6150,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319314,370705.00
04/10/2016 16:15,2,2.900,ACTIVE,214.87,351.67,59.975,1460319303,"201051344000890","219011344069620",31.31,13.70,0,336.94,397.66,92.0,86.9,0.411,366895.0,366895.0,30570,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319315,370706.00
04/10/2016 16:15,2,2.885,ACTIVE,215.32,353.47,59.986,1460319303,"201051344000438","219011344069620",31.33,12.30,0,335.74,397.66,91.5,86.4,0.438,369088.5,369088.5,30570,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319316,370707.00
