ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 16:15,2,2.857,ACTIVE,215.09,351.97,59.959,1460319303,"201051344000417","219011344069620",31.19,13.70,0,335.14,396.75,90.3,85.2,0.424,362340.7,362340.7,30724,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319317,370708.00
04/10/2016 16:15,2,2.773,ACTIVE,213.06,346.26,59.981,1460319303,"274151322000083","219011344069620",30.75,16.70,0,337.54,381.42,86.4,81.5,0.336,635257.2,635257.2,19555,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319318,370709.00
04/10/2016 16:15,2,2.896,ACTIVE,213.74,348.96,59.986,1460319303,"274151322000076","219011344069620",31.75,16.30,0,339.04,384.13,93.1,88.0,0.367,675787.5,675787.5,19563,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319319,370710.00
04/10/2016 16:15,2,2.928,ACTIVE,215.32,353.17,59.981,1460319303,"201051344000868","219011344069620",31.51,11.00,0,334.54,395.85,93.4,88.2,0.433,355635.1,355635.1,25809,0,0,0,L,1122011218,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319319,370711.00
04/10/2016 16:15,2,2.947,ACTIVE,213.06,357.68,59.986,1460319303,"274151322000095","219011344069620",30.97,16.30,0,337.24,382.03,92.5,87.3,0.345,668843.7,668843.7,19460,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319320,370712.00
04/10/2016 16:15,2,2.959,ACTIVE,216.00,355.28,59.981,1460319303,"201051344000988","219011344069620",31.33,12.00,0,337.54,397.05,93.9,88.7,0.438,352962.3,352962.3,26101,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319321,370713.00
04/10/2016 16:15,2,2.904,ACTIVE,215.32,352.57,59.991,1460319303,"201051344001025","219011344069620",31.39,12.00,0,336.34,397.05,92.3,87.1,0.415,366611.5,366611.5,30622,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319322,370714.00
04/10/2016 16:15,2,2.951,ACTIVE,216.00,353.47,59.986,1460319303,"201051344000458","219011344069620",31.29,12.00,0,336.94,395.85,93.5,88.4,0.438,363391.2,363391.2,26023,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319323,370715.00
04/10/2016 16:15,2,2.955,ACTIVE,216.67,355.88,59.996,1460319303,"201051344000853","219011344069620",31.53,11.70,0,341.45,397.35,94.4,89.2,0.433,361888.2,361888.2,25616,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319324,370716.00
04/10/2016 16:15,2,2.887,ACTIVE,214.87,352.87,59.991,1460319303,"201051344000685","219011344069620",31.15,12.70,0,336.04,396.75,91.0,86.0,0.442,368623.8,368623.8,30441,0,0,0,L,1122011218,0,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319325,370717.00
04/10/2016 16:15,2,2.895,ACTIVE,215.54,353.47,59.996,1460319303,"201051344000917","219011344069620",31.25,12.30,0,335.44,398.56,91.6,86.5,0.420,365844.1,365844.1,30446,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319326,370718.00
04/10/2016 16:15,2,2.881,ACTIVE,215.09,353.77,59.981,1460319303,"201051344001145","219011344069620",31.31,12.00,0,335.74,397.35,91.4,86.3,0.424,370905.8,370905.8,30303,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319327,370719.00
04/10/2016 16:15,2,2.898,ACTIVE,215.54,353.47,59.981,1460319303,"201051344000651","219011344069620",31.27,11.70,0,335.74,395.25,91.8,86.7,0.415,362855.8,362855.8,30673,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319328,370720.00
04/10/2016 16:15,2,2.691,ACTIVE,212.83,352.27,59.981,1460319303,"274151322000088","219011344069620",30.43,15.50,0,337.54,381.42,83.0,78.2,0.305,615448.1,615448.1,19242,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319328,370721.00
04/10/2016 16:15,2,1.777,ACTIVE,213.96,466.49,59.986,1460319303,"274151322000068","219011344069620",42.68,16.00,0,411.48,489.63,76.2,71.7,0.517,513310.4,513310.4,20581,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319330,370722.00
04/10/2016 16:15,2,2.895,ACTIVE,215.09,352.27,59.996,1460319303,"201051344001135","219011344069620",30.87,12.70,0,336.94,396.15,90.5,85.5,0.415,359264.3,359264.3,30631,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319331,370723.00
04/10/2016 16:15,2,2.979,ACTIVE,215.09,352.87,59.981,1460319303,"201051344000594","219011344069620",31.27,12.30,0,335.74,397.35,94.3,89.1,0.433,366639.8,366639.8,26055,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319331,370724.00
04/10/2016 16:15,2,2.912,ACTIVE,215.54,351.37,59.970,1460319303,"201051344001203","219011344069620",31.27,11.30,0,336.04,396.75,92.2,87.0,0.424,365798.4,365798.4,30626,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319332,370725.00
04/10/2016 16:15,2,2.725,ACTIVE,213.06,351.67,59.991,1460319303,"274151322000054","219011344069620",30.61,17.50,0,337.54,382.03,84.5,79.6,0.323,629038.7,629038.7,19268,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319333,370726.00
04/10/2016 16:15,2,2.959,ACTIVE,215.77,352.27,59.981,1460319303,"201051344000867","219011344069620",31.09,12.00,0,334.24,397.05,93.2,88.0,0.420,354975.3,354975.3,26057,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319334,370727.00
04/10/2016 16:15,2,2.914,ACTIVE,215.32,353.17,59.986,1460319303,"201051344001093","219011344069620",31.45,11.00,0,335.14,395.55,92.9,87.7,0.411,364779.2,364779.2,30500,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319335,370728.00
04/10/2016 16:15,2,2.902,ACTIVE,215.77,354.37,59.986,1460319303,"201051344000900","219011344069620",31.65,11.70,0,335.74,398.26,93.0,87.8,0.438,370267.6,370267.6,25453,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319336,370729.00
04/10/2016 16:15,2,2.920,ACTIVE,216.00,354.67,59.986,1460319303,"201051344000648","219011344069620",31.51,10.30,0,335.74,395.85,93.2,88.1,0.424,362791.1,362791.1,25756,0,0,0,L,1122011218,0,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319337,370730.00
04/10/2016 16:15,2,2.924,ACTIVE,216.00,354.37,60.002,1460319303,"201051344000569","219011344069620",31.69,12.00,0,335.74,397.05,93.8,88.6,0.429,371495.4,371495.4,25387,0,0,0,L,1122011218,0,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319338,370731.00
04/10/2016 16:15,2,2.943,ACTIVE,216.00,354.07,59.996,1460319303,"201051344000983","219011344069620",31.43,11.70,0,336.34,395.85,93.6,88.4,0.442,363054.7,363054.7,25856,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319339,370732.00
04/10/2016 16:15,2,2.945,ACTIVE,216.22,354.37,60.018,1460319303,"201051344001158","219011344069620",31.01,10.70,0,336.04,397.66,92.5,87.3,0.442,358071.7,358071.7,26110,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319340,370733.00
04/10/2016 16:15,2,2.912,ACTIVE,216.22,353.77,59.986,1460319303,"201051344000576","219011344069620",31.67,11.00,0,340.55,396.15,93.3,88.2,0.424,364709.3,364709.3,25526,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319341,370734.00
04/10/2016 16:15,2,2.736,ACTIVE,213.06,346.86,60.007,1460319303,"274151322000087","219011344069620",30.36,19.80,0,336.94,382.63,84.1,79.3,0.301,603304.4,603304.4,19339,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460319342,370735.00
04/10/2016 16:30,2,3.180,ACTIVE,216.90,355.88,59.981,1460320203,"201051344000645","219011344069620",31.25,11.70,0,325.82,396.15,100.7,95.3,0.446,364265.8,364265.8,25672,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320204,370736.00
04/10/2016 16:30,2,2.955,ACTIVE,213.74,357.08,60.007,1460320203,"274151322000085","219011344069620",30.18,15.30,0,330.93,385.33,90.4,85.3,0.336,631908.8,631908.8,19280,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320205,370737.00
04/10/2016 16:30,2,3.189,ACTIVE,216.67,357.38,59.975,1460320203,"201051344000633","219011344069620",30.93,11.70,0,323.41,395.85,100.0,94.5,0.464,355257.8,355257.8,26128,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320206,370738.00
04/10/2016 16:30,2,3.170,ACTIVE,216.90,356.48,59.981,1460320203,"201051344000469","219011344069620",31.33,10.30,0,326.12,396.15,100.6,95.1,0.473,356486.7,356486.7,26077,0,0,0,L,1122011218,0,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320207,370739.00
04/10/2016 16:30,2,3.043,ACTIVE,215.09,353.77,59.986,1460320203,"201051344000646","219011344069620",31.43,13.30,0,321.61,397.66,97.0,91.7,0.460,360907.0,360907.0,30635,0,0,0,L,1122011218,0,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320208,370740.00
04/10/2016 16:30,2,2.984,ACTIVE,213.51,345.66,59.975,1460320203,"274151322000052","219011344069620",30.99,16.30,0,331.23,385.33,93.5,88.4,0.358,641023.3,641023.3,19502,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320209,370741.00
04/10/2016 16:30,2,3.133,ACTIVE,216.00,353.77,59.991,1460320203,"201051344000585","219011344069620",31.25,12.70,0,321.31,396.15,99.2,93.8,0.446,366620.2,366620.2,30642,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320210,370742.00
04/10/2016 16:30,2,3.061,ACTIVE,215.09,353.17,59.991,1460320203,"201051344001230","219011344069620",31.39,14.00,0,320.41,395.55,97.2,91.9,0.442,364757.6,364757.6,30432,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320211,370743.00
04/10/2016 16:30,2,3.090,ACTIVE,216.22,354.97,59.996,1460320203,"201051344000582","219011344069620",31.09,12.00,0,320.71,398.56,97.2,91.9,0.451,358311.0,358311.0,30610,0,0,0,L,1122011218,0,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320212,370744.00
04/10/2016 16:30,2,3.086,ACTIVE,215.09,352.87,59.975,1460320203,"201051344000955","219011344069620",31.41,13.30,0,319.81,396.75,98.2,92.9,0.455,369811.0,369811.0,30545,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320212,370745.00
04/10/2016 16:30,2,1.834,ACTIVE,213.51,457.47,59.991,1460320203,"274151322000094","219011344069620",43.42,17.50,0,410.28,491.43,81.6,76.8,0.314,513663.2,513663.2,20378,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320213,370746.00
04/10/2016 16:30,2,3.176,ACTIVE,216.90,356.48,59.991,1460320203,"201051344000579","219011344069620",31.31,12.00,0,327.32,395.85,100.7,95.2,0.464,369868.9,369868.9,6151,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320214,370747.00
04/10/2016 16:30,2,3.111,ACTIVE,215.09,352.87,59.986,1460320203,"201051344000890","219011344069620",31.33,14.00,0,321.61,397.66,98.8,93.4,0.438,366913.6,366913.6,30571,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320215,370748.00
04/10/2016 16:30,2,3.096,ACTIVE,215.54,354.97,59.991,1460320203,"201051344000438","219011344069620",31.39,12.70,0,321.31,397.35,98.4,93.1,0.451,369107.0,369107.0,30571,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320216,370749.00
04/10/2016 16:30,2,3.078,ACTIVE,215.54,353.47,59.991,1460320203,"201051344000417","219011344069620",31.15,13.70,0,320.11,397.66,97.1,91.8,0.455,362359.0,362359.0,30725,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320217,370750.00
04/10/2016 16:30,2,2.965,ACTIVE,213.29,347.16,59.981,1460320203,"274151322000083","219011344069620",31.01,16.00,0,330.33,385.33,93.3,88.1,0.362,635274.6,635274.6,19556,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320218,370751.00
04/10/2016 16:30,2,3.148,ACTIVE,213.96,358.28,59.986,1460320203,"274151322000076","219011344069620",31.53,17.00,0,331.53,385.33,100.5,95.1,0.398,675806.4,675806.4,19564,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320219,370752.00
04/10/2016 16:30,2,3.199,ACTIVE,216.00,354.97,59.986,1460320203,"201051344000868","219011344069620",30.99,12.70,0,325.22,395.85,100.4,94.9,0.455,355654.0,355654.0,25810,0,0,0,L,1122011218,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320220,370753.00
04/10/2016 16:30,2,3.119,ACTIVE,213.29,359.78,59.981,1460320203,"274151322000095","219011344069620",31.55,17.00,0,331.23,382.33,99.7,94.3,0.376,668862.4,668862.4,19461,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320221,370754.00
04/10/2016 16:30,2,3.203,ACTIVE,216.90,357.38,59.991,1460320203,"201051344000988","219011344069620",31.07,12.00,0,326.42,397.05,100.9,95.4,0.464,352981.2,352981.2,26102,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320222,370755.00
04/10/2016 16:30,2,3.152,ACTIVE,215.54,353.47,59.986,1460320203,"201051344001025","219011344069620",31.05,12.00,0,322.21,397.96,99.2,93.8,0.446,366630.2,366630.2,30623,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320223,370756.00
04/10/2016 16:30,2,3.148,ACTIVE,216.67,355.88,59.981,1460320203,"201051344000458","219011344069620",31.51,13.00,0,323.72,396.15,100.5,95.1,0.486,363410.1,363410.1,26024,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320224,370757.00
04/10/2016 16:30,2,3.199,ACTIVE,217.35,357.08,59.986,1460320203,"201051344000853","219011344069620",31.23,12.00,0,328.52,397.66,101.2,95.7,0.460,361907.3,361907.3,25617,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320225,370758.00
04/10/2016 16:30,2,3.109,ACTIVE,215.32,354.07,59.981,1460320203,"201051344000685","219011344069620",31.05,12.70,0,318.61,398.26,97.8,92.5,0.473,368642.2,368642.2,30442,0,0,0,L,1122011218,0,124.27,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320225,370759.00
04/10/2016 16:30,2,3.105,ACTIVE,216.00,354.07,60.002,1460320203,"201051344000917","219011344069620",31.15,13.00,0,319.51,398.56,98.0,92.6,0.451,365862.5,365862.5,30447,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320226,370760.00
04/10/2016 16:30,2,3.092,ACTIVE,215.54,354.97,59.991,1460320203,"201051344001145","219011344069620",31.19,12.30,0,318.91,398.26,97.8,92.4,0.451,370924.2,370924.2,30304,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320227,370761.00
04/10/2016 16:30,2,3.100,ACTIVE,216.00,355.28,59.986,1460320203,"201051344000651","219011344069620",31.41,11.70,0,321.91,395.55,98.7,93.4,0.451,362874.4,362874.4,30674,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320228,370762.00
04/10/2016 16:30,2,2.883,ACTIVE,213.29,346.86,59.986,1460320203,"274151322000088","219011344069620",30.59,15.30,0,330.33,382.63,89.3,84.3,0.336,615464.8,615464.8,19243,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320229,370763.00
04/10/2016 16:30,2,1.801,ACTIVE,214.41,466.49,59.981,1460320203,"274151322000068","219011344069620",43.75,17.80,0,409.68,494.74,80.8,76.0,0.296,513325.9,513325.9,20582,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320230,370764.00
04/10/2016 16:30,2,3.064,ACTIVE,215.54,352.87,59.981,1460320203,"201051344001135","219011344069620",31.35,12.70,0,320.11,397.05,97.4,92.1,0.446,359282.6,359282.6,30632,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320231,370765.00
04/10/2016 16:30,2,3.197,ACTIVE,215.77,355.88,59.981,1460320203,"201051344000594","219011344069620",31.17,12.70,0,323.41,398.26,100.9,95.5,0.460,366658.9,366658.9,26056,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320232,370766.00
04/10/2016 16:30,2,3.129,ACTIVE,216.00,354.67,59.986,1460320203,"201051344001203","219011344069620",31.23,12.00,0,325.22,397.05,98.9,93.5,0.455,365817.0,365817.0,30627,0,0,0,L,1122011218,0,124.49,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320233,370767.00
04/10/2016 16:30,2,2.910,ACTIVE,213.29,347.76,59.975,1460320203,"274151322000054","219011344069620",30.81,17.50,0,329.73,386.23,90.8,85.7,0.336,629055.7,629055.7,19269,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320234,370768.00
04/10/2016 16:30,2,3.123,ACTIVE,216.22,354.07,59.986,1460320203,"201051344000867","219011344069620",31.49,12.30,0,327.02,397.35,99.5,94.2,0.460,354994.1,354994.1,26058,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320235,370769.00
04/10/2016 16:30,2,3.078,ACTIVE,215.54,353.47,59.970,1460320203,"201051344001093","219011344069620",31.73,12.70,0,321.31,395.55,98.9,93.6,0.438,364797.9,364797.9,30501,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320236,370770.00
04/10/2016 16:30,2,3.141,ACTIVE,216.22,355.58,59.975,1460320203,"201051344000900","219011344069620",31.39,11.00,0,324.02,396.45,99.9,94.5,0.464,370286.5,370286.5,25454,0,0,0,L,1122011218,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320236,370771.00
04/10/2016 16:30,2,3.139,ACTIVE,216.45,355.28,59.981,1460320203,"201051344000648","219011344069620",31.37,9.70,0,323.11,395.55,99.7,94.3,0.451,362810.0,362810.0,25757,0,0,0,L,1122011218,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320237,370772.00
04/10/2016 16:30,2,3.148,ACTIVE,216.67,356.18,59.981,1460320203,"201051344000569","219011344069620",31.45,12.70,0,326.72,395.55,100.3,94.9,0.464,371514.5,371514.5,25388,0,0,0,L,1122011218,0,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320238,370773.00
04/10/2016 16:30,2,3.143,ACTIVE,216.67,354.97,59.975,1460320203,"201051344000983","219011344069620",31.47,12.30,0,320.71,396.45,100.2,94.8,0.468,363073.7,363073.7,25857,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320239,370774.00
04/10/2016 16:30,2,3.146,ACTIVE,216.67,355.58,59.996,1460320203,"201051344001158","219011344069620",31.05,11.00,0,321.01,398.56,99.0,93.7,0.464,358090.4,358090.4,26111,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320240,370775.00
04/10/2016 16:30,2,3.154,ACTIVE,216.90,356.48,59.981,1460320203,"201051344000576","219011344069620",31.29,11.00,0,324.62,396.45,100.0,94.6,0.451,364728.3,364728.3,25527,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320241,370776.00
04/10/2016 16:30,2,2.914,ACTIVE,213.51,352.27,59.970,1460320203,"274151322000087","219011344069620",30.47,21.00,0,331.53,382.33,90.0,84.9,0.323,603321.3,603321.3,19340,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460320242,370777.00
04/10/2016 16:45,2,2.385,ACTIVE,215.32,363.39,59.970,1460321103,"201051344000645","219011344069620",30.95,11.30,0,327.92,395.85,74.8,70.2,0.592,364285.6,364285.6,25673,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321104,370778.00
04/10/2016 16:45,2,2.213,ACTIVE,212.61,358.28,59.970,1460321103,"274151322000085","219011344069620",29.92,15.50,0,332.73,380.82,67.0,62.7,0.464,631926.5,631926.5,19281,0,0,0,L,1151911521,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321105,370779.00
04/10/2016 16:45,2,2.373,ACTIVE,214.87,364.29,59.981,1460321103,"201051344000633","219011344069620",30.77,11.70,0,321.31,395.25,74.0,69.5,0.619,355277.4,355277.4,26129,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321106,370780.00
04/10/2016 16:45,2,2.359,ACTIVE,215.09,364.59,59.986,1460321103,"201051344000469","219011344069620",31.15,10.30,0,319.51,395.85,74.5,70.0,0.610,356506.5,356506.5,26078,0,0,0,L,1122011218,0,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321107,370781.00
04/10/2016 16:45,2,2.293,ACTIVE,213.96,360.08,59.959,1460321103,"201051344000646","219011344069620",30.73,13.00,0,319.51,397.66,71.4,67.0,0.601,360925.9,360925.9,30636,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321108,370782.00
04/10/2016 16:45,2,2.229,ACTIVE,211.93,358.58,59.891,1460321103,"274151322000052","219011344069620",30.51,16.00,0,329.73,380.52,68.9,64.6,0.486,641041.6,641041.6,19503,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321109,370783.00
04/10/2016 16:45,2,2.320,ACTIVE,214.64,361.89,59.959,1460321103,"201051344000585","219011344069620",31.01,12.70,0,323.11,395.55,72.9,68.4,0.597,366639.7,366639.7,30643,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321110,370784.00
04/10/2016 16:45,2,2.230,ACTIVE,213.74,360.08,59.975,1460321103,"201051344001230","219011344069620",31.45,13.00,0,317.70,394.95,71.0,66.6,0.579,364776.6,364776.6,30433,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321111,370785.00
04/10/2016 16:45,2,2.260,ACTIVE,214.87,362.49,60.002,1460321103,"201051344000582","219011344069620",31.07,11.70,0,322.21,397.35,71.1,66.7,0.592,358330.0,358330.0,30611,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321112,370786.00
04/10/2016 16:45,2,2.287,ACTIVE,213.74,360.08,59.938,1460321103,"201051344000955","219011344069620",31.13,13.30,0,320.11,396.15,72.1,67.7,0.601,369830.2,369830.2,30546,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321113,370787.00
04/10/2016 16:45,2,1.430,ACTIVE,212.61,445.45,59.970,1460321103,"274151322000094","219011344069620",41.77,17.30,0,409.38,484.22,59.9,55.8,0.411,513679.3,513679.3,20379,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321114,370788.00
04/10/2016 16:45,2,2.334,ACTIVE,215.09,364.59,59.986,1460321103,"201051344000579","219011344069620",31.23,12.00,0,327.32,395.55,73.8,69.4,0.614,369888.7,369888.7,6152,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321115,370789.00
04/10/2016 16:45,2,2.307,ACTIVE,213.96,360.69,59.991,1460321103,"201051344000890","219011344069620",30.93,14.00,0,321.01,397.05,72.3,67.8,0.579,366932.9,366932.9,30572,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321116,370790.00
04/10/2016 16:45,2,2.279,ACTIVE,214.41,361.89,59.975,1460321103,"201051344000438","219011344069620",31.05,13.00,0,323.41,397.05,71.7,67.3,0.597,369126.2,369126.2,30572,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321117,370791.00
04/10/2016 16:45,2,2.291,ACTIVE,214.19,359.18,60.002,1460321103,"201051344000417","219011344069620",30.59,14.00,0,320.11,397.05,71.0,66.6,0.610,362378.0,362378.0,30726,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321118,370792.00
04/10/2016 16:45,2,2.168,ACTIVE,212.38,365.49,59.975,1460321103,"274151322000083","219011344069620",30.75,16.30,0,329.73,380.82,67.5,63.2,0.477,635292.8,635292.8,19557,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321118,370793.00
04/10/2016 16:45,2,2.295,ACTIVE,213.06,355.28,59.965,1460321103,"274151322000076","219011344069620",31.33,16.30,0,333.03,384.43,72.8,68.3,0.513,675826.0,675826.0,19565,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321119,370794.00
04/10/2016 16:45,2,2.301,ACTIVE,214.64,361.29,59.970,1460321103,"201051344000868","219011344069620",31.15,10.70,0,325.22,397.05,72.7,68.2,0.575,355673.6,355673.6,25811,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321120,370795.00
04/10/2016 16:45,2,2.273,ACTIVE,212.16,354.37,59.959,1460321103,"274151322000095","219011344069620",31.15,17.30,0,331.23,380.82,71.8,67.3,0.482,668881.8,668881.8,19462,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321121,370796.00
04/10/2016 16:45,2,2.328,ACTIVE,214.87,363.69,60.018,1460321103,"201051344000988","219011344069620",30.79,11.70,0,320.71,396.75,72.7,68.2,0.605,353000.9,353000.9,26103,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321122,370797.00
04/10/2016 16:45,2,2.270,ACTIVE,213.96,360.69,59.981,1460321103,"201051344001025","219011344069620",31.15,12.30,0,324.92,397.05,71.6,67.2,0.583,366649.5,366649.5,30624,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321123,370798.00
04/10/2016 16:45,2,2.305,ACTIVE,214.87,362.79,59.970,1460321103,"201051344000458","219011344069620",31.03,12.30,0,319.81,395.55,72.5,68.0,0.619,363429.7,363429.7,26025,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321124,370799.00
04/10/2016 16:45,2,2.299,ACTIVE,215.54,364.29,60.034,1460321103,"201051344000853","219011344069620",31.33,11.30,0,330.03,396.75,73.0,68.5,0.605,361927.0,361927.0,25618,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321125,370800.00
04/10/2016 16:45,2,2.229,ACTIVE,214.19,360.69,59.954,1460321103,"201051344000685","219011344069620",31.11,13.00,0,319.21,395.85,70.3,65.9,0.601,368661.3,368661.3,30443,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321126,370801.00
04/10/2016 16:45,2,2.221,ACTIVE,214.64,365.49,59.954,1460321103,"201051344000917","219011344069620",31.07,13.00,0,322.51,397.66,70.0,65.6,0.592,365881.5,365881.5,30448,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321127,370802.00
04/10/2016 16:45,2,2.229,ACTIVE,214.19,361.29,59.996,1460321103,"201051344001145","219011344069620",30.97,12.70,0,322.21,397.66,70.0,65.6,0.605,370943.2,370943.2,30305,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321127,370803.00
04/10/2016 16:45,2,2.238,ACTIVE,214.64,362.19,59.991,1460321103,"201051344000651","219011344069620",31.19,11.30,0,324.32,395.25,70.7,66.3,0.566,362893.6,362893.6,30675,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321128,370804.00
04/10/2016 16:45,2,2.102,ACTIVE,211.93,349.86,60.002,1460321103,"274151322000088","219011344069620",29.92,15.50,0,330.03,381.73,63.7,59.6,0.424,615482.1,615482.1,19244,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321129,370805.00
04/10/2016 16:45,2,1.445,ACTIVE,213.06,446.95,59.975,1460321103,"274151322000068","219011344069620",41.41,17.30,0,408.48,490.83,59.4,55.4,0.384,513342.0,513342.0,20583,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321130,370806.00
04/10/2016 16:45,2,2.229,ACTIVE,214.19,359.48,59.996,1460321103,"201051344001135","219011344069620",30.95,12.30,0,321.61,396.15,69.9,65.5,0.557,359301.6,359301.6,30633,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321131,370807.00
04/10/2016 16:45,2,2.277,ACTIVE,214.19,362.19,59.981,1460321103,"201051344000594","219011344069620",31.31,12.30,0,322.21,397.96,72.2,67.8,0.579,366678.6,366678.6,26057,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321132,370808.00
04/10/2016 16:45,2,2.230,ACTIVE,214.64,361.59,59.991,1460321103,"201051344001203","219011344069620",31.13,11.70,0,324.62,396.15,70.4,66.0,0.583,365836.2,365836.2,30628,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321133,370809.00
04/10/2016 16:45,2,2.109,ACTIVE,212.38,355.28,59.975,1460321103,"274151322000054","219011344069620",30.28,17.00,0,328.52,381.12,64.7,60.5,0.446,629073.3,629073.3,19270,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321134,370810.00
04/10/2016 16:45,2,2.258,ACTIVE,214.64,359.78,59.938,1460321103,"201051344000867","219011344069620",31.07,12.70,0,321.31,396.15,71.1,66.7,0.588,355013.5,355013.5,26059,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321135,370811.00
04/10/2016 16:45,2,2.219,ACTIVE,214.41,362.79,59.991,1460321103,"201051344001093","219011344069620",31.41,12.00,0,321.31,395.55,70.6,66.2,0.575,364817.2,364817.2,30502,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321136,370812.00
04/10/2016 16:45,2,2.252,ACTIVE,214.64,362.79,59.922,1460321103,"201051344000900","219011344069620",30.97,11.00,0,319.81,396.75,70.6,66.2,0.575,370305.8,370305.8,25455,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321137,370813.00
04/10/2016 16:45,2,2.244,ACTIVE,214.87,362.19,60.034,1460321103,"201051344000648","219011344069620",31.27,9.70,0,318.61,395.25,71.0,66.7,0.579,362829.5,362829.5,25758,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321138,370814.00
04/10/2016 16:45,2,2.268,ACTIVE,215.09,361.59,59.944,1460321103,"201051344000569","219011344069620",31.05,12.30,0,323.11,395.85,71.3,66.9,0.583,371534.0,371534.0,25389,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321139,370815.00
04/10/2016 16:45,2,2.248,ACTIVE,215.09,363.39,59.928,1460321103,"201051344000983","219011344069620",31.19,11.70,0,324.02,396.15,71.0,66.7,0.601,363093.2,363093.2,25858,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321140,370816.00
04/10/2016 16:45,2,2.244,ACTIVE,215.09,362.79,60.007,1460321103,"201051344001158","219011344069620",30.81,10.70,0,321.31,396.75,70.1,65.7,0.588,358109.7,358109.7,26112,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321140,370817.00
04/10/2016 16:45,2,2.236,ACTIVE,215.32,363.39,59.949,1460321103,"201051344000576","219011344069620",31.23,11.00,0,328.22,395.85,70.8,66.4,0.570,364747.7,364747.7,25528,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321141,370818.00
04/10/2016 16:45,2,2.080,ACTIVE,212.83,361.89,60.028,1460321103,"274151322000087","219011344069620",30.14,21.80,0,330.93,378.72,63.5,59.3,0.402,603338.7,603338.7,19341,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460321142,370819.00
04/10/2016 17:00,2,1.422,ACTIVE,214.41,353.47,60.018,1460322003,"201051344000645","219011344069620",30.79,10.00,0,337.54,394.05,44.4,40.9,0.349,364298.2,364298.2,25674,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322004,370820.00
04/10/2016 17:00,2,1.303,ACTIVE,212.38,347.76,60.007,1460322003,"274151322000085","219011344069620",29.98,14.30,0,336.94,375.11,39.5,36.2,0.261,631937.7,631937.7,19282,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322005,370821.00
04/10/2016 17:00,2,1.424,ACTIVE,214.19,354.37,60.012,1460322003,"201051344000633","219011344069620",30.55,10.30,0,336.34,394.35,44.1,40.7,0.354,355290.0,355290.0,26130,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322006,370822.00
04/10/2016 17:00,2,1.430,ACTIVE,214.41,355.28,60.018,1460322003,"201051344000469","219011344069620",30.77,9.30,0,335.44,393.45,44.6,41.1,0.362,356519.1,356519.1,26079,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322007,370823.00
04/10/2016 17:00,2,1.367,ACTIVE,213.29,351.97,60.007,1460322003,"201051344000646","219011344069620",30.95,11.70,0,335.74,393.45,42.9,39.5,0.349,360938.0,360938.0,30637,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322008,370824.00
04/10/2016 17:00,2,1.332,ACTIVE,211.93,346.26,60.007,1460322003,"274151322000052","219011344069620",30.43,14.30,0,336.04,375.71,41.0,37.7,0.274,641053.3,641053.3,19504,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322009,370825.00
04/10/2016 17:00,2,1.402,ACTIVE,213.74,352.57,60.018,1460322003,"201051344000585","219011344069620",30.93,11.30,0,334.54,392.85,43.9,40.5,0.349,366652.1,366652.1,30644,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322009,370826.00
04/10/2016 17:00,2,1.359,ACTIVE,213.29,351.07,60.007,1460322003,"201051344001230","219011344069620",30.85,12.30,0,336.64,390.44,42.5,39.1,0.336,364788.6,364788.6,30434,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322010,370827.00
04/10/2016 17:00,2,1.369,ACTIVE,213.96,352.57,60.023,1460322003,"201051344000582","219011344069620",30.85,10.70,0,335.14,393.15,42.8,39.4,0.331,358342.1,358342.1,30612,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322011,370828.00
04/10/2016 17:00,2,1.400,ACTIVE,213.06,351.37,60.023,1460322003,"201051344000955","219011344069620",30.83,12.00,0,337.54,392.85,43.8,40.3,0.349,369842.5,369842.5,30547,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322012,370829.00
04/10/2016 17:00,2,0.891,ACTIVE,212.16,423.20,60.002,1460322003,"274151322000094","219011344069620",39.82,16.00,0,335.44,470.39,35.9,32.7,0.247,513689.4,513689.4,20380,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322013,370830.00
04/10/2016 17:00,2,1.422,ACTIVE,214.19,353.47,60.018,1460322003,"201051344000579","219011344069620",31.19,10.70,0,337.24,394.05,44.9,41.4,0.358,369901.4,369901.4,6153,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322014,370831.00
04/10/2016 17:00,2,1.398,ACTIVE,213.29,351.37,60.018,1460322003,"201051344000890","219011344069620",31.05,12.70,0,335.74,391.94,44.0,40.5,0.340,366945.3,366945.3,30573,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322015,370832.00
04/10/2016 17:00,2,1.375,ACTIVE,213.74,352.87,60.012,1460322003,"201051344000438","219011344069620",31.31,12.00,0,335.74,392.55,43.7,40.2,0.345,369138.5,369138.5,30573,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322016,370833.00
04/10/2016 17:00,2,1.383,ACTIVE,213.74,352.27,60.002,1460322003,"201051344000417","219011344069620",30.97,12.70,0,335.74,391.64,43.4,40.0,0.354,362390.2,362390.2,30727,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322017,370834.00
04/10/2016 17:00,2,1.305,ACTIVE,212.16,344.45,59.996,1460322003,"274151322000083","219011344069620",30.40,15.00,0,336.34,375.41,40.1,36.8,0.270,635304.2,635304.2,19558,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322018,370835.00
04/10/2016 17:00,2,1.385,ACTIVE,213.06,356.48,60.007,1460322003,"274151322000076","219011344069620",30.85,14.30,0,337.54,378.42,43.4,39.9,0.305,675838.3,675838.3,19566,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322018,370836.00
04/10/2016 17:00,2,1.424,ACTIVE,213.96,353.77,60.034,1460322003,"201051344000868","219011344069620",30.53,10.00,0,334.84,393.45,44.0,40.6,0.349,355686.0,355686.0,25812,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322019,370837.00
04/10/2016 17:00,2,1.363,ACTIVE,212.38,347.76,60.012,1460322003,"274151322000095","219011344069620",30.83,15.00,0,336.04,377.52,42.6,39.2,0.283,668894.0,668894.0,19463,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322020,370838.00
04/10/2016 17:00,2,1.404,ACTIVE,214.19,355.28,60.012,1460322003,"201051344000988","219011344069620",30.75,10.30,0,336.04,392.85,43.8,40.4,0.354,353013.3,353013.3,26104,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322021,370839.00
04/10/2016 17:00,2,1.389,ACTIVE,213.51,351.97,59.996,1460322003,"201051344001025","219011344069620",30.85,11.00,0,336.64,392.85,43.4,39.9,0.331,366661.8,366661.8,30625,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322022,370840.00
04/10/2016 17:00,2,1.420,ACTIVE,214.19,352.57,60.002,1460322003,"201051344000458","219011344069620",30.57,11.00,0,336.04,391.94,44.0,40.6,0.362,363442.2,363442.2,26026,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322023,370841.00
04/10/2016 17:00,2,1.395,ACTIVE,214.87,355.58,60.007,1460322003,"201051344000853","219011344069620",31.17,10.00,0,337.24,393.15,44.0,40.6,0.354,361939.6,361939.6,25619,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322024,370842.00
04/10/2016 17:00,2,1.355,ACTIVE,213.74,352.87,60.007,1460322003,"201051344000685","219011344069620",30.81,12.00,0,336.34,392.55,42.3,38.9,0.354,368673.3,368673.3,30444,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322025,370843.00
04/10/2016 17:00,2,1.350,ACTIVE,213.74,351.97,60.002,1460322003,"201051344000917","219011344069620",30.73,12.00,0,334.54,391.04,42.0,38.7,0.331,365893.5,365893.5,30449,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322026,370844.00
04/10/2016 17:00,2,1.324,ACTIVE,213.74,352.27,60.007,1460322003,"201051344001145","219011344069620",31.29,11.30,0,336.34,391.64,42.0,38.6,0.336,370955.1,370955.1,30306,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322027,370845.00
04/10/2016 17:00,2,1.369,ACTIVE,213.96,351.97,60.012,1460322003,"201051344000651","219011344069620",30.85,10.30,0,337.24,391.34,42.8,39.4,0.340,362905.7,362905.7,30676,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322028,370846.00
04/10/2016 17:00,2,1.248,ACTIVE,211.93,344.45,59.970,1460322003,"274151322000088","219011344069620",29.80,14.30,0,336.64,373.01,37.7,34.4,0.243,615492.8,615492.8,19245,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322029,370847.00
04/10/2016 17:00,2,0.840,ACTIVE,213.06,444.24,59.986,1460322003,"274151322000068","219011344069620",41.53,16.00,0,336.34,471.90,35.6,32.4,0.225,513352.1,513352.1,20584,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322030,370848.00
04/10/2016 17:00,2,1.338,ACTIVE,213.51,351.67,60.002,1460322003,"201051344001135","219011344069620",31.07,11.30,0,337.24,391.94,42.2,38.8,0.331,359313.6,359313.6,30634,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322030,370849.00
04/10/2016 17:00,2,1.402,ACTIVE,213.51,352.87,60.002,1460322003,"201051344000594","219011344069620",30.77,11.00,0,336.64,392.85,43.8,40.3,0.345,366691.0,366691.0,26058,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322031,370850.00
