ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 17:00,2,1.371,ACTIVE,213.74,351.67,59.996,1460322003,"201051344001203","219011344069620",30.43,10.70,0,337.24,392.55,42.3,38.9,0.345,365848.3,365848.3,30629,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322032,370851.00
04/10/2016 17:00,2,1.258,ACTIVE,212.16,354.07,60.002,1460322003,"274151322000054","219011344069620",30.24,15.80,0,336.34,375.11,38.5,35.2,0.265,629084.4,629084.4,19271,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322033,370852.00
04/10/2016 17:00,2,1.365,ACTIVE,214.19,351.97,60.002,1460322003,"201051344000867","219011344069620",31.03,11.00,0,335.44,392.85,43.0,39.5,0.336,355025.8,355025.8,26060,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322034,370853.00
04/10/2016 17:00,2,1.357,ACTIVE,213.74,351.97,60.002,1460322003,"201051344001093","219011344069620",31.11,11.00,0,336.64,390.44,42.8,39.4,0.323,364829.4,364829.4,30503,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322035,370854.00
04/10/2016 17:00,2,1.346,ACTIVE,213.96,352.87,59.996,1460322003,"201051344000900","219011344069620",30.69,10.00,0,336.04,391.64,41.9,38.5,0.340,370317.9,370317.9,25456,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322036,370855.00
04/10/2016 17:00,2,1.359,ACTIVE,214.19,353.17,60.028,1460322003,"201051344000648","219011344069620",31.25,8.50,0,336.94,392.85,43.0,39.6,0.336,362841.8,362841.8,25759,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322037,370856.00
04/10/2016 17:00,2,1.369,ACTIVE,214.19,353.77,59.996,1460322003,"201051344000569","219011344069620",31.13,10.70,0,336.04,390.44,43.1,39.7,0.340,371546.4,371546.4,25390,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322038,370857.00
04/10/2016 17:00,2,1.350,ACTIVE,214.19,353.17,59.996,1460322003,"201051344000983","219011344069620",31.25,10.30,0,336.64,390.74,42.8,39.4,0.354,363105.5,363105.5,25859,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322039,370858.00
04/10/2016 17:00,2,1.350,ACTIVE,214.41,353.47,60.002,1460322003,"201051344001158","219011344069620",30.65,9.70,0,337.24,391.94,42.0,38.6,0.340,358121.8,358121.8,26113,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322040,370859.00
04/10/2016 17:00,2,1.361,ACTIVE,214.41,352.87,59.965,1460322003,"201051344000576","219011344069620",30.89,9.70,0,336.64,391.34,42.6,39.2,0.336,364760.0,364760.0,25529,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322041,370860.00
04/10/2016 17:00,2,1.238,ACTIVE,212.61,350.77,60.007,1460322003,"274151322000087","219011344069620",30.00,19.80,0,336.94,372.11,37.6,34.4,0.243,603349.6,603349.6,19342,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322042,370861.00
04/10/2016 17:15,2,0.939,ACTIVE,213.96,348.66,59.991,1460322903,"201051344000645","219011344069620",30.73,9.30,0,338.74,375.71,29.2,26.3,0.212,364306.5,364306.5,25675,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322904,370862.00
04/10/2016 17:15,2,0.838,ACTIVE,212.38,346.86,59.975,1460322903,"274151322000085","219011344069620",29.92,13.00,0,333.93,360.69,25.5,22.7,0.164,631945.0,631945.0,19283,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322905,370863.00
04/10/2016 17:15,2,0.922,ACTIVE,214.19,349.56,60.018,1460322903,"201051344000633","219011344069620",31.25,9.70,0,338.14,375.71,29.2,26.3,0.221,355298.3,355298.3,26131,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322906,370864.00
04/10/2016 17:15,2,0.949,ACTIVE,213.74,348.36,59.996,1460322903,"201051344000469","219011344069620",30.89,8.50,0,337.84,373.91,29.7,26.8,0.225,356527.5,356527.5,26080,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322907,370865.00
04/10/2016 17:15,2,0.910,ACTIVE,213.06,347.16,59.996,1460322903,"201051344000646","219011344069620",30.89,11.00,0,335.74,370.90,28.5,25.6,0.212,360946.1,360946.1,30638,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322908,370866.00
04/10/2016 17:15,2,0.875,ACTIVE,211.93,345.06,59.981,1460322903,"274151322000052","219011344069620",30.10,13.30,0,336.34,362.19,26.7,23.9,0.177,641060.9,641060.9,19505,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322909,370867.00
04/10/2016 17:15,2,0.926,ACTIVE,213.51,347.76,59.996,1460322903,"201051344000585","219011344069620",31.09,10.30,0,336.34,371.21,29.2,26.3,0.217,366660.3,366660.3,30645,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322910,370868.00
04/10/2016 17:15,2,0.906,ACTIVE,213.29,346.26,60.002,1460322903,"201051344001230","219011344069620",30.45,11.00,0,335.44,368.80,27.9,25.1,0.203,364796.5,364796.5,30435,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322911,370869.00
04/10/2016 17:15,2,0.916,ACTIVE,213.96,347.46,59.986,1460322903,"201051344000582","219011344069620",30.75,9.70,0,336.04,371.81,28.5,25.6,0.208,358350.1,358350.1,30613,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322912,370870.00
04/10/2016 17:15,2,0.932,ACTIVE,213.06,346.56,60.034,1460322903,"201051344000955","219011344069620",31.17,11.00,0,335.74,370.30,29.5,26.5,0.225,369850.8,369850.8,30548,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322913,370871.00
04/10/2016 17:15,2,0.574,ACTIVE,212.16,419.60,59.991,1460322903,"274151322000094","219011344069620",39.64,15.50,0,336.04,458.07,23.0,20.3,0.146,513695.9,513695.9,20381,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322913,370872.00
04/10/2016 17:15,2,0.965,ACTIVE,213.51,348.06,59.996,1460322903,"201051344000579","219011344069620",31.13,9.70,0,338.14,374.81,30.4,27.4,0.225,369909.9,369909.9,6154,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322914,370873.00
04/10/2016 17:15,2,0.965,ACTIVE,213.29,346.86,60.002,1460322903,"201051344000890","219011344069620",30.47,11.30,0,335.74,370.60,29.8,26.8,0.212,366953.6,366953.6,30574,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322915,370874.00
04/10/2016 17:15,2,0.924,ACTIVE,213.51,347.16,59.996,1460322903,"201051344000438","219011344069620",31.37,11.00,0,336.94,370.90,29.4,26.5,0.212,369146.7,369146.7,30574,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322916,370875.00
04/10/2016 17:15,2,0.949,ACTIVE,213.51,347.46,59.949,1460322903,"201051344000417","219011344069620",30.85,11.70,0,336.34,370.90,29.7,26.7,0.221,362398.4,362398.4,30728,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322917,370876.00
04/10/2016 17:15,2,0.855,ACTIVE,212.16,346.26,59.991,1460322903,"274151322000083","219011344069620",30.30,13.70,0,336.64,361.29,26.2,23.4,0.172,635311.6,635311.6,19559,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322918,370877.00
04/10/2016 17:15,2,0.908,ACTIVE,212.83,349.26,59.975,1460322903,"274151322000076","219011344069620",30.83,13.00,0,337.84,363.09,28.4,25.5,0.194,675846.4,675846.4,19567,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322919,370878.00
04/10/2016 17:15,2,0.955,ACTIVE,213.51,348.06,59.991,1460322903,"201051344000868","219011344069620",30.53,9.00,0,337.24,372.41,29.6,26.6,0.217,355694.3,355694.3,25813,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322920,370879.00
04/10/2016 17:15,2,0.906,ACTIVE,212.38,348.66,59.996,1460322903,"274151322000095","219011344069620",30.42,13.70,0,336.34,362.19,27.9,25.0,0.186,668901.9,668901.9,19464,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322921,370880.00
04/10/2016 17:15,2,0.953,ACTIVE,213.74,349.86,59.991,1460322903,"201051344000988","219011344069620",30.38,9.30,0,337.24,375.71,29.3,26.4,0.225,353021.5,353021.5,26105,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322922,370881.00
04/10/2016 17:15,2,0.943,ACTIVE,213.29,346.26,59.996,1460322903,"201051344001025","219011344069620",30.73,10.00,0,336.64,371.51,29.4,26.4,0.217,366669.9,366669.9,30626,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322922,370882.00
04/10/2016 17:15,2,0.961,ACTIVE,213.51,347.76,60.023,1460322903,"201051344000458","219011344069620",30.79,10.30,0,337.84,373.61,30.0,27.0,0.239,363450.5,363450.5,26027,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322923,370883.00
04/10/2016 17:15,2,0.957,ACTIVE,214.41,349.56,60.002,1460322903,"201051344000853","219011344069620",30.79,9.30,0,338.44,374.21,29.9,26.9,0.230,361947.9,361947.9,25620,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322924,370884.00
04/10/2016 17:15,2,0.922,ACTIVE,213.51,348.06,60.002,1460322903,"201051344000685","219011344069620",30.73,11.00,0,336.64,370.90,28.7,25.8,0.230,368681.2,368681.2,30445,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322925,370885.00
04/10/2016 17:15,2,0.906,ACTIVE,213.51,347.46,59.996,1460322903,"201051344000917","219011344069620",30.99,11.30,0,336.64,370.60,28.5,25.6,0.217,365901.4,365901.4,30450,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322926,370886.00
04/10/2016 17:15,2,0.926,ACTIVE,213.74,347.76,60.002,1460322903,"201051344001145","219011344069620",30.26,10.30,0,337.54,370.60,28.4,25.5,0.221,370963.0,370963.0,30307,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322927,370887.00
04/10/2016 17:15,2,0.949,ACTIVE,213.51,347.46,60.012,1460322903,"201051344000651","219011344069620",30.36,9.70,0,337.84,371.21,29.2,26.3,0.221,362913.8,362913.8,30677,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322928,370888.00
04/10/2016 17:15,2,0.830,ACTIVE,211.70,344.45,59.959,1460322903,"274151322000088","219011344069620",29.66,13.00,0,336.64,359.78,24.9,22.2,0.155,615499.8,615499.8,19246,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322929,370889.00
04/10/2016 17:15,2,0.588,ACTIVE,213.06,431.32,60.002,1460322903,"274151322000068","219011344069620",40.45,15.30,0,336.04,453.86,24.2,21.4,0.150,513358.7,513358.7,20585,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322930,370890.00
04/10/2016 17:15,2,0.926,ACTIVE,213.29,345.66,59.996,1460322903,"201051344001135","219011344069620",30.93,10.30,0,336.94,370.00,29.0,26.1,0.217,359321.6,359321.6,30635,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322931,370891.00
04/10/2016 17:15,2,0.973,ACTIVE,213.29,348.66,59.986,1460322903,"201051344000594","219011344069620",30.71,10.00,0,336.04,371.21,30.2,27.3,0.225,366699.3,366699.3,26059,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322932,370892.00
04/10/2016 17:15,2,0.930,ACTIVE,213.51,347.16,59.991,1460322903,"201051344001203","219011344069620",30.71,10.00,0,336.94,370.90,29.0,26.0,0.217,365856.3,365856.3,30630,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322932,370893.00
04/10/2016 17:15,2,0.859,ACTIVE,212.16,346.26,59.981,1460322903,"274151322000054","219011344069620",29.84,14.30,0,333.93,360.69,26.0,23.2,0.168,629091.6,629091.6,19272,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322933,370894.00
04/10/2016 17:15,2,0.955,ACTIVE,213.74,347.76,59.991,1460322903,"201051344000867","219011344069620",30.71,10.30,0,337.54,371.51,29.7,26.8,0.221,355034.0,355034.0,26061,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322934,370895.00
04/10/2016 17:15,2,0.955,ACTIVE,213.51,348.36,60.012,1460322903,"201051344001093","219011344069620",30.91,10.30,0,336.64,369.70,29.9,27.0,0.212,364837.6,364837.6,30504,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322935,370896.00
04/10/2016 17:15,2,0.928,ACTIVE,213.74,348.66,59.991,1460322903,"201051344000900","219011344069620",30.34,9.00,0,337.84,371.81,28.6,25.6,0.225,370325.9,370325.9,25457,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322936,370897.00
04/10/2016 17:15,2,0.961,ACTIVE,213.96,348.06,60.012,1460322903,"201051344000648","219011344069620",31.03,7.70,0,338.14,373.01,30.2,27.3,0.221,362850.1,362850.1,25760,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322937,370898.00
04/10/2016 17:15,2,0.971,ACTIVE,213.74,348.66,59.991,1460322903,"201051344000569","219011344069620",30.77,10.00,0,339.04,371.81,30.3,27.3,0.225,371554.7,371554.7,25391,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322938,370899.00
04/10/2016 17:15,2,0.961,ACTIVE,213.74,348.66,59.996,1460322903,"201051344000983","219011344069620",30.75,9.70,0,337.84,371.81,29.9,27.0,0.230,363113.7,363113.7,25860,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322939,370900.00
04/10/2016 17:15,2,0.926,ACTIVE,213.96,348.06,59.991,1460322903,"201051344001158","219011344069620",30.93,8.50,0,338.14,373.61,29.0,26.1,0.221,358129.8,358129.8,26114,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322940,370901.00
04/10/2016 17:15,2,0.955,ACTIVE,214.19,350.17,59.986,1460322903,"201051344000576","219011344069620",30.95,9.00,0,338.44,375.11,30.0,27.0,0.217,364768.2,364768.2,25530,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322941,370902.00
04/10/2016 17:15,2,0.861,ACTIVE,212.38,343.25,59.991,1460322903,"274151322000087","219011344069620",29.64,17.30,0,333.93,359.18,25.9,23.0,0.159,603356.7,603356.7,19343,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460322942,370903.00
04/10/2016 17:30,2,1.057,ACTIVE,213.74,348.96,59.975,1460323803,"201051344000645","219011344069620",30.55,8.50,0,338.14,365.80,32.7,29.6,0.243,364313.3,364313.3,25676,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323804,370904.00
04/10/2016 17:30,2,0.932,ACTIVE,212.38,343.55,59.970,1460323803,"274151322000085","219011344069620",30.36,12.30,0,334.24,355.88,28.7,25.8,0.172,631950.9,631950.9,19284,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323805,370905.00
04/10/2016 17:30,2,1.047,ACTIVE,213.96,350.17,59.970,1460323803,"201051344000633","219011344069620",30.83,9.00,0,336.64,367.00,32.8,29.7,0.256,355305.1,355305.1,26132,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323806,370906.00
04/10/2016 17:30,2,1.047,ACTIVE,213.51,348.66,59.986,1460323803,"201051344000469","219011344069620",31.13,8.00,0,335.74,363.99,33.0,30.0,0.261,356534.4,356534.4,26081,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323807,370907.00
04/10/2016 17:30,2,1.006,ACTIVE,212.83,347.16,59.975,1460323803,"201051344000646","219011344069620",31.11,10.30,0,335.14,362.49,31.7,28.7,0.247,360952.7,360952.7,30639,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323808,370908.00
04/10/2016 17:30,2,0.965,ACTIVE,211.70,342.95,59.944,1460323803,"274151322000052","219011344069620",30.43,12.30,0,334.54,356.78,29.8,26.8,0.181,641067.0,641067.0,19506,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323808,370909.00
04/10/2016 17:30,2,1.033,ACTIVE,213.51,348.36,59.970,1460323803,"201051344000585","219011344069620",30.85,9.70,0,336.04,362.79,32.4,29.3,0.247,366667.1,366667.1,30646,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323809,370910.00
04/10/2016 17:30,2,0.998,ACTIVE,213.06,346.56,59.970,1460323803,"201051344001230","219011344069620",30.81,10.30,0,334.54,360.69,31.2,28.2,0.234,364803.0,364803.0,30436,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323810,370911.00
04/10/2016 17:30,2,1.010,ACTIVE,213.74,348.06,59.970,1460323803,"201051344000582","219011344069620",30.79,9.30,0,335.14,363.09,31.5,28.5,0.239,358356.7,358356.7,30614,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323811,370912.00
04/10/2016 17:30,2,1.039,ACTIVE,212.83,347.46,60.018,1460323803,"201051344000955","219011344069620",30.87,10.30,0,333.93,361.29,32.5,29.5,0.252,369857.6,369857.6,30549,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323812,370913.00
04/10/2016 17:30,2,0.631,ACTIVE,212.16,428.01,59.975,1460323803,"274151322000094","219011344069620",40.20,14.70,0,335.44,444.54,25.7,22.8,0.168,513701.1,513701.1,20382,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323813,370914.00
04/10/2016 17:30,2,1.059,ACTIVE,213.51,348.96,59.981,1460323803,"201051344000579","219011344069620",31.23,9.30,0,336.64,364.29,33.5,30.4,0.252,369916.9,369916.9,6155,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323814,370915.00
04/10/2016 17:30,2,1.041,ACTIVE,213.06,347.46,59.970,1460323803,"201051344000890","219011344069620",31.01,11.00,0,333.63,362.19,32.7,29.7,0.243,366960.5,366960.5,30575,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323815,370916.00
04/10/2016 17:30,2,1.023,ACTIVE,213.29,348.06,59.949,1460323803,"201051344000438","219011344069620",31.15,10.00,0,336.64,363.69,32.4,29.3,0.243,369153.5,369153.5,30575,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323816,370917.00
04/10/2016 17:30,2,1.045,ACTIVE,213.51,348.06,59.970,1460323803,"201051344000417","219011344069620",30.63,10.70,0,334.84,361.89,32.4,29.4,0.247,362405.3,362405.3,30729,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323817,370918.00
04/10/2016 17:30,2,0.961,ACTIVE,212.16,345.66,59.970,1460323803,"274151322000083","219011344069620",29.78,12.70,0,333.93,356.48,29.0,26.0,0.194,635317.6,635317.6,19560,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323818,370919.00
04/10/2016 17:30,2,1.004,ACTIVE,212.83,345.36,59.986,1460323803,"274151322000076","219011344069620",30.75,12.00,0,337.54,358.28,31.2,28.2,0.212,675853.0,675853.0,19568,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323819,370920.00
04/10/2016 17:30,2,1.049,ACTIVE,213.29,348.66,59.981,1460323803,"201051344000868","219011344069620",30.43,8.50,0,336.04,363.69,32.4,29.4,0.243,355701.1,355701.1,25814,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323820,370921.00
04/10/2016 17:30,2,1.000,ACTIVE,212.16,345.06,59.970,1460323803,"274151322000095","219011344069620",30.26,12.70,0,335.74,357.08,30.7,27.7,0.203,668908.3,668908.3,19465,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323821,370922.00
04/10/2016 17:30,2,1.035,ACTIVE,213.51,350.47,59.965,1460323803,"201051344000988","219011344069620",30.61,9.00,0,335.44,365.49,32.1,29.1,0.261,353028.3,353028.3,26106,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323822,370923.00
04/10/2016 17:30,2,1.023,ACTIVE,213.29,347.46,59.986,1460323803,"201051344001025","219011344069620",30.83,9.30,0,335.14,362.49,32.0,28.9,0.243,366676.7,366676.7,30627,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323823,370924.00
04/10/2016 17:30,2,1.045,ACTIVE,213.51,348.36,59.954,1460323803,"201051344000458","219011344069620",30.75,10.00,0,336.64,364.29,32.6,29.5,0.261,363457.4,363457.4,26028,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323823,370925.00
04/10/2016 17:30,2,1.051,ACTIVE,214.19,349.86,59.986,1460323803,"201051344000853","219011344069620",30.57,8.50,0,337.84,368.80,32.5,29.5,0.247,361954.8,361954.8,25621,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323824,370926.00
04/10/2016 17:30,2,1.002,ACTIVE,213.51,349.26,59.965,1460323803,"201051344000685","219011344069620",30.69,10.00,0,335.44,362.49,31.2,28.2,0.247,368687.8,368687.8,30446,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323825,370927.00
04/10/2016 17:30,2,0.979,ACTIVE,213.51,348.66,60.018,1460323803,"201051344000917","219011344069620",31.21,10.70,0,334.84,362.79,30.9,27.9,0.234,365907.9,365907.9,30451,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323826,370928.00
04/10/2016 17:30,2,0.988,ACTIVE,213.51,348.06,59.917,1460323803,"201051344001145","219011344069620",30.75,9.70,0,335.74,362.79,30.8,27.8,0.234,370969.5,370969.5,30308,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323827,370929.00
04/10/2016 17:30,2,1.018,ACTIVE,213.51,348.06,60.002,1460323803,"201051344000651","219011344069620",30.77,9.30,0,336.34,362.79,31.7,28.7,0.243,362920.5,362920.5,30678,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323828,370930.00
04/10/2016 17:30,2,0.906,ACTIVE,211.70,343.25,59.959,1460323803,"274151322000088","219011344069620",29.62,12.30,0,333.63,355.88,27.2,24.3,0.181,615505.5,615505.5,19247,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323829,370931.00
04/10/2016 17:30,2,0.625,ACTIVE,212.61,432.52,59.959,1460323803,"274151322000068","219011344069620",40.89,14.70,0,335.14,448.15,25.9,23.1,0.164,513364.1,513364.1,20586,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323830,370932.00
04/10/2016 17:30,2,1.006,ACTIVE,213.06,346.86,59.959,1460323803,"201051344001135","219011344069620",30.71,9.70,0,335.44,361.89,31.3,28.3,0.239,359328.3,359328.3,30636,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323831,370933.00
04/10/2016 17:30,2,1.047,ACTIVE,213.06,348.96,59.944,1460323803,"201051344000594","219011344069620",30.65,9.30,0,334.54,363.99,32.5,29.5,0.239,366706.3,366706.3,26060,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323832,370934.00
04/10/2016 17:30,2,0.996,ACTIVE,213.29,347.46,59.959,1460323803,"201051344001203","219011344069620",30.81,9.70,0,336.34,363.69,31.1,28.1,0.243,365862.9,365862.9,30631,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323832,370935.00
04/10/2016 17:30,2,0.922,ACTIVE,211.93,342.65,59.970,1460323803,"274151322000054","219011344069620",30.02,13.30,0,333.93,356.48,28.0,25.1,0.177,629097.5,629097.5,19273,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323833,370936.00
04/10/2016 17:30,2,1.018,ACTIVE,213.74,347.16,59.944,1460323803,"201051344000867","219011344069620",30.89,9.70,0,335.74,363.39,31.9,28.8,0.239,355040.8,355040.8,26062,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323834,370937.00
04/10/2016 17:30,2,1.035,ACTIVE,213.29,347.76,59.938,1460323803,"201051344001093","219011344069620",30.42,10.00,0,336.04,361.89,31.9,28.9,0.225,364844.4,364844.4,30505,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323835,370938.00
04/10/2016 17:30,2,0.977,ACTIVE,213.29,348.66,59.970,1460323803,"201051344000900","219011344069620",30.91,8.00,0,335.74,363.99,30.6,27.6,0.243,370332.4,370332.4,25458,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323836,370939.00
04/10/2016 17:30,2,1.037,ACTIVE,213.74,348.36,59.965,1460323803,"201051344000648","219011344069620",30.67,7.30,0,337.24,364.29,32.3,29.2,0.243,362857.0,362857.0,25761,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323837,370940.00
04/10/2016 17:30,2,1.039,ACTIVE,213.74,349.26,59.965,1460323803,"201051344000569","219011344069620",30.69,9.30,0,337.24,364.59,32.3,29.3,0.247,371561.6,371561.6,25392,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323838,370941.00
04/10/2016 17:30,2,1.014,ACTIVE,213.51,348.66,59.965,1460323803,"201051344000983","219011344069620",31.03,9.00,0,336.64,364.59,31.9,28.9,0.247,363120.6,363120.6,25861,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323839,370942.00
04/10/2016 17:30,2,1.002,ACTIVE,213.74,348.36,59.975,1460323803,"201051344001158","219011344069620",30.59,7.70,0,336.64,364.29,31.1,28.1,0.247,358136.4,358136.4,26115,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323840,370943.00
04/10/2016 17:30,2,1.021,ACTIVE,213.96,349.86,59.912,1460323803,"201051344000576","219011344069620",30.75,8.50,0,337.24,367.30,31.8,28.8,0.234,364775.1,364775.1,25531,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323841,370944.00
04/10/2016 17:30,2,0.912,ACTIVE,211.93,348.96,59.996,1460323803,"274151322000087","219011344069620",29.84,15.80,0,333.33,356.48,27.6,24.8,0.177,603362.5,603362.5,19344,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460323842,370945.00
04/10/2016 17:45,2,0.766,ACTIVE,213.51,346.86,59.975,1460324703,"201051344000645","219011344069620",30.47,8.50,0,337.24,365.19,23.7,20.9,0.168,364319.4,364319.4,25677,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324704,370946.00
04/10/2016 17:45,2,0.674,ACTIVE,212.16,341.75,59.981,1460324703,"274151322000085","219011344069620",29.44,11.70,0,333.63,354.67,20.1,17.4,0.124,631956.1,631956.1,19285,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324705,370947.00
04/10/2016 17:45,2,0.754,ACTIVE,213.74,347.46,59.986,1460324703,"201051344000633","219011344069620",31.01,8.50,0,336.64,364.89,23.8,21.0,0.177,355311.2,355311.2,26133,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324706,370948.00
04/10/2016 17:45,2,0.779,ACTIVE,213.51,346.56,60.023,1460324703,"201051344000469","219011344069620",30.51,7.70,0,335.74,364.29,24.1,21.4,0.177,356540.6,356540.6,26082,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324707,370949.00
04/10/2016 17:45,2,0.744,ACTIVE,212.83,344.15,59.981,1460324703,"201051344000646","219011344069620",30.49,9.70,0,334.84,362.79,23.1,20.3,0.159,360958.6,360958.6,30640,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324708,370950.00
04/10/2016 17:45,2,0.699,ACTIVE,211.70,346.56,59.981,1460324703,"274151322000052","219011344069620",29.80,11.70,0,333.63,354.97,21.1,18.5,0.137,641072.5,641072.5,19507,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324709,370951.00
04/10/2016 17:45,2,0.764,ACTIVE,213.06,345.36,59.975,1460324703,"201051344000585","219011344069620",30.38,9.70,0,335.74,362.19,23.5,20.8,0.164,366673.1,366673.1,30647,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324710,370952.00
04/10/2016 17:45,2,0.729,ACTIVE,212.83,343.85,59.981,1460324703,"201051344001230","219011344069620",30.22,10.00,0,333.33,360.69,22.3,19.6,0.159,364808.8,364808.8,30437,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324711,370953.00
04/10/2016 17:45,2,0.744,ACTIVE,213.29,345.06,59.975,1460324703,"201051344000582","219011344069620",30.42,9.30,0,336.34,362.49,23.0,20.2,0.159,358362.6,358362.6,30615,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324712,370954.00
04/10/2016 17:45,2,0.771,ACTIVE,212.61,344.76,59.986,1460324703,"201051344000955","219011344069620",30.40,9.70,0,334.54,361.29,23.8,21.1,0.168,369863.7,369863.7,30550,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324713,370955.00
04/10/2016 17:45,2,0.408,ACTIVE,212.16,441.84,59.981,1460324703,"274151322000094","219011344069620",41.73,14.30,0,338.14,447.55,17.3,14.8,0.110,513705.7,513705.7,20383,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324713,370956.00
04/10/2016 17:45,2,0.787,ACTIVE,213.29,345.96,59.986,1460324703,"201051344000579","219011344069620",30.89,9.00,0,336.64,364.59,24.6,21.9,0.172,369923.2,369923.2,6156,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324714,370957.00
04/10/2016 17:45,2,0.779,ACTIVE,212.83,344.15,59.981,1460324703,"201051344000890","219011344069620",30.43,10.30,0,335.14,362.49,24.1,21.3,0.164,366966.6,366966.6,30576,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324715,370958.00
04/10/2016 17:45,2,0.752,ACTIVE,213.06,344.45,59.981,1460324703,"201051344000438","219011344069620",31.19,9.70,0,336.64,362.49,23.8,21.0,0.164,369159.6,369159.6,30576,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324716,370959.00
04/10/2016 17:45,2,0.785,ACTIVE,213.06,345.36,59.981,1460324703,"201051344000417","219011344069620",30.36,10.30,0,334.84,361.59,24.2,21.4,0.164,362411.4,362411.4,30730,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324717,370960.00
04/10/2016 17:45,2,0.682,ACTIVE,211.93,342.65,59.975,1460324703,"274151322000083","219011344069620",29.74,12.00,0,333.63,354.97,20.5,17.9,0.141,635322.9,635322.9,19561,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324718,370961.00
04/10/2016 17:45,2,0.719,ACTIVE,212.61,343.55,59.975,1460324703,"274151322000076","219011344069620",30.49,11.70,0,335.44,356.18,22.2,19.5,0.146,675858.7,675858.7,19569,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324719,370962.00
04/10/2016 17:45,2,0.771,ACTIVE,213.29,345.96,59.986,1460324703,"201051344000868","219011344069620",30.40,8.00,0,336.64,362.79,23.8,21.0,0.168,355707.2,355707.2,25815,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324720,370963.00
04/10/2016 17:45,2,0.707,ACTIVE,211.93,343.25,59.986,1460324703,"274151322000095","219011344069620",30.24,12.30,0,334.24,354.97,21.7,19.0,0.141,668913.9,668913.9,19466,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324721,370964.00
04/10/2016 17:45,2,0.768,ACTIVE,213.06,346.56,59.975,1460324703,"201051344000988","219011344069620",29.96,8.50,0,336.64,365.19,23.3,20.5,0.172,353034.2,353034.2,26107,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324722,370965.00
04/10/2016 17:45,2,0.752,ACTIVE,212.83,343.85,60.012,1460324703,"201051344001025","219011344069620",30.79,9.00,0,335.14,362.49,23.5,20.7,0.168,366682.7,366682.7,30628,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324722,370966.00
04/10/2016 17:45,2,0.766,ACTIVE,213.06,345.36,59.991,1460324703,"201051344000458","219011344069620",30.95,9.70,0,336.34,363.99,24.1,21.3,0.177,363463.5,363463.5,26029,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324723,370967.00
04/10/2016 17:45,2,0.766,ACTIVE,213.74,347.16,59.970,1460324703,"201051344000853","219011344069620",30.63,8.50,0,338.14,366.10,23.8,21.1,0.177,361960.9,361960.9,25622,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324724,370968.00
04/10/2016 17:45,2,0.738,ACTIVE,213.06,345.66,60.007,1460324703,"201051344000685","219011344069620",30.42,9.70,0,334.24,363.69,22.8,20.1,0.168,368693.6,368693.6,30447,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324725,370969.00
04/10/2016 17:45,2,0.730,ACTIVE,213.29,345.36,59.928,1460324703,"201051344000917","219011344069620",30.43,10.30,0,335.74,362.79,22.6,19.9,0.159,365913.7,365913.7,30452,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324726,370970.00
04/10/2016 17:45,2,0.730,ACTIVE,212.83,344.76,59.949,1460324703,"201051344001145","219011344069620",30.43,9.30,0,336.04,362.79,22.6,19.9,0.168,370975.2,370975.2,30309,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324727,370971.00
04/10/2016 17:45,2,0.758,ACTIVE,213.06,345.06,59.970,1460324703,"201051344000651","219011344069620",30.40,9.00,0,336.34,362.49,23.4,20.6,0.164,362926.5,362926.5,30679,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324728,370972.00
04/10/2016 17:45,2,0.654,ACTIVE,211.48,341.45,59.965,1460324703,"274151322000088","219011344069620",29.08,11.70,0,333.03,353.47,19.2,16.7,0.124,615510.4,615510.4,19248,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324729,370973.00
04/10/2016 17:45,2,0.471,ACTIVE,212.61,415.69,59.970,1460324703,"274151322000068","219011344069620",39.30,14.30,0,338.74,443.94,18.7,16.1,0.106,513368.8,513368.8,20587,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324730,370974.00
04/10/2016 17:45,2,0.754,ACTIVE,212.61,343.25,59.965,1460324703,"201051344001135","219011344069620",30.40,9.70,0,335.44,361.89,23.2,20.5,0.164,359334.2,359334.2,30637,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324731,370975.00
04/10/2016 17:45,2,0.775,ACTIVE,212.83,345.66,59.933,1460324703,"201051344000594","219011344069620",30.89,9.00,0,334.54,362.19,24.3,21.5,0.172,366712.5,366712.5,26061,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324731,370976.00
04/10/2016 17:45,2,0.744,ACTIVE,212.83,343.85,59.975,1460324703,"201051344001203","219011344069620",30.47,9.30,0,335.74,362.49,23.0,20.3,0.168,365868.8,365868.8,30632,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324732,370977.00
04/10/2016 17:45,2,0.666,ACTIVE,211.70,345.36,59.970,1460324703,"274151322000054","219011344069620",29.86,13.00,0,333.03,354.07,20.1,17.5,0.124,629102.6,629102.6,19274,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324733,370978.00
04/10/2016 17:45,2,0.760,ACTIVE,213.29,345.36,59.970,1460324703,"201051344000867","219011344069620",30.65,9.70,0,336.04,363.09,23.6,20.9,0.164,355046.8,355046.8,26063,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324734,370979.00
04/10/2016 17:45,2,0.764,ACTIVE,213.06,345.36,59.986,1460324703,"201051344001093","219011344069620",30.91,9.70,0,335.44,361.59,24.0,21.2,0.164,364850.5,364850.5,30506,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324736,370980.00
04/10/2016 17:45,2,0.717,ACTIVE,213.29,346.56,59.975,1460324703,"201051344000900","219011344069620",30.65,8.00,0,336.94,362.49,22.3,19.6,0.172,370338.1,370338.1,25459,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324737,370981.00
04/10/2016 17:45,2,0.789,ACTIVE,213.29,345.66,59.944,1460324703,"201051344000648","219011344069620",30.42,7.00,0,336.34,363.39,24.3,21.5,0.172,362863.2,362863.2,25762,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324738,370982.00
04/10/2016 17:45,2,0.777,ACTIVE,213.29,345.66,59.965,1460324703,"201051344000569","219011344069620",30.75,9.00,0,336.34,363.69,24.2,21.5,0.172,371567.7,371567.7,25393,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324739,370983.00
04/10/2016 17:45,2,0.758,ACTIVE,213.29,345.36,60.012,1460324703,"201051344000983","219011344069620",31.11,8.50,0,336.04,362.79,23.9,21.1,0.177,363126.6,363126.6,25862,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324740,370984.00
04/10/2016 17:45,2,0.752,ACTIVE,213.29,345.66,59.975,1460324703,"201051344001158","219011344069620",30.26,7.70,0,336.34,363.39,23.1,20.3,0.172,358142.3,358142.3,26116,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324741,370985.00
04/10/2016 17:45,2,0.771,ACTIVE,213.74,346.86,59.981,1460324703,"201051344000576","219011344069620",30.69,8.00,0,337.54,363.69,24.0,21.2,0.168,364781.1,364781.1,25532,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324741,370986.00
04/10/2016 17:45,2,0.680,ACTIVE,212.16,341.75,59.986,1460324703,"274151322000087","219011344069620",29.24,15.00,0,333.33,353.77,20.2,17.5,0.124,603367.6,603367.6,19345,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460324742,370987.00
04/10/2016 18:00,2,0.723,ACTIVE,213.74,346.26,59.965,1460325603,"201051344000645","219011344069620",30.42,8.50,0,336.64,358.28,22.3,19.6,0.155,364324.8,364324.8,25678,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325605,370988.00
04/10/2016 18:00,2,0.631,ACTIVE,212.38,345.06,60.002,1460325603,"274151322000085","219011344069620",29.38,11.70,0,337.24,351.37,18.8,16.2,0.115,631960.5,631960.5,19286,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325605,370989.00
04/10/2016 18:00,2,0.723,ACTIVE,213.96,348.66,60.002,1460325603,"201051344000633","219011344069620",30.55,8.50,0,336.04,359.18,22.4,19.7,0.164,355316.6,355316.6,26134,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325606,370990.00
04/10/2016 18:00,2,0.736,ACTIVE,213.51,346.26,59.986,1460325603,"201051344000469","219011344069620",30.43,7.70,0,334.84,357.98,22.7,20.0,0.164,356546.1,356546.1,26083,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325607,370991.00
04/10/2016 18:00,2,0.711,ACTIVE,212.83,344.76,60.007,1460325603,"201051344000646","219011344069620",29.84,9.70,0,333.93,356.18,21.5,18.9,0.155,360963.8,360963.8,30641,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325608,370992.00
04/10/2016 18:00,2,0.658,ACTIVE,211.93,340.85,59.986,1460325603,"274151322000052","219011344069620",29.56,11.70,0,333.03,351.97,19.7,17.1,0.115,641077.2,641077.2,19508,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325609,370993.00
04/10/2016 18:00,2,0.703,ACTIVE,213.29,345.36,60.018,1460325603,"201051344000585","219011344069620",30.87,9.70,0,335.14,356.78,22.1,19.4,0.155,366678.4,366678.4,30648,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325610,370994.00
