ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 18:00,2,0.674,ACTIVE,212.83,344.45,60.044,1460325603,"201051344001230","219011344069620",30.87,9.70,0,333.33,354.97,21.1,18.4,0.141,364813.8,364813.8,30438,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325611,370995.00
04/10/2016 18:00,2,0.705,ACTIVE,213.29,345.66,59.949,1460325603,"201051344000582","219011344069620",30.22,9.30,0,335.14,357.08,21.6,19.0,0.150,358367.7,358367.7,30616,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325612,370996.00
04/10/2016 18:00,2,0.725,ACTIVE,212.61,343.85,60.007,1460325603,"201051344000955","219011344069620",30.45,9.70,0,333.93,356.48,22.4,19.7,0.155,369869.1,369869.1,30551,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325613,370997.00
04/10/2016 18:00,2,0.414,ACTIVE,211.93,419.30,59.996,1460325603,"274151322000094","219011344069620",39.64,14.30,0,338.14,449.35,16.6,14.1,0.106,513709.6,513709.6,20384,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325614,370998.00
04/10/2016 18:00,2,0.744,ACTIVE,213.51,345.96,60.012,1460325603,"201051344000579","219011344069620",30.69,9.00,0,335.74,357.38,23.2,20.5,0.159,369928.8,369928.8,6157,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325615,370999.00
04/10/2016 18:00,2,0.736,ACTIVE,212.83,343.85,60.002,1460325603,"201051344000890","219011344069620",30.34,10.00,0,334.54,356.48,22.7,20.0,0.150,366972.0,366972.0,30577,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325616,371000.00
04/10/2016 18:00,2,0.711,ACTIVE,213.06,344.15,60.002,1460325603,"201051344000438","219011344069620",31.17,9.30,0,335.14,357.08,22.4,19.7,0.150,369164.9,369164.9,30577,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325616,371001.00
04/10/2016 18:00,2,0.744,ACTIVE,213.06,345.36,59.996,1460325603,"201051344000417","219011344069620",29.98,9.70,0,333.93,356.78,22.6,19.9,0.150,362416.8,362416.8,30731,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325617,371002.00
04/10/2016 18:00,2,0.635,ACTIVE,212.16,344.76,59.996,1460325603,"274151322000083","219011344069620",29.64,11.70,0,333.63,351.97,19.0,16.4,0.124,635327.4,635327.4,19562,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325618,371003.00
04/10/2016 18:00,2,0.664,ACTIVE,212.61,344.76,59.991,1460325603,"274151322000076","219011344069620",30.45,11.70,0,334.54,353.17,20.5,17.9,0.137,675863.6,675863.6,19570,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325619,371004.00
04/10/2016 18:00,2,0.719,ACTIVE,213.29,345.06,59.996,1460325603,"201051344000868","219011344069620",30.40,8.00,0,335.14,357.38,22.1,19.4,0.155,355712.5,355712.5,25816,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325620,371005.00
04/10/2016 18:00,2,0.664,ACTIVE,212.16,343.55,60.002,1460325603,"274151322000095","219011344069620",29.76,12.00,0,332.73,351.97,20.0,17.4,0.124,668918.7,668918.7,19467,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325621,371006.00
04/10/2016 18:00,2,0.711,ACTIVE,213.06,347.46,59.996,1460325603,"201051344000988","219011344069620",30.10,9.00,0,335.14,358.88,21.8,19.1,0.168,353039.5,353039.5,26108,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325622,371007.00
04/10/2016 18:00,2,0.701,ACTIVE,212.83,343.55,59.996,1460325603,"201051344001025","219011344069620",30.73,9.00,0,334.54,356.78,21.9,19.2,0.146,366687.9,366687.9,30629,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325623,371008.00
04/10/2016 18:00,2,0.729,ACTIVE,213.29,345.36,60.002,1460325603,"201051344000458","219011344069620",30.40,9.30,0,336.34,357.08,22.5,19.8,0.164,363468.9,363468.9,26030,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325624,371009.00
04/10/2016 18:00,2,0.711,ACTIVE,213.96,346.56,60.039,1460325603,"201051344000853","219011344069620",30.77,8.50,0,336.94,359.18,22.2,19.5,0.159,361966.2,361966.2,25623,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325625,371010.00
04/10/2016 18:00,2,0.699,ACTIVE,213.29,345.06,60.002,1460325603,"201051344000685","219011344069620",30.10,9.30,0,334.54,356.78,21.4,18.7,0.155,368698.7,368698.7,30448,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325626,371011.00
04/10/2016 18:00,2,0.689,ACTIVE,213.29,345.06,60.002,1460325603,"201051344000917","219011344069620",30.32,10.30,0,334.24,356.78,21.2,18.5,0.150,365918.7,365918.7,30453,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325626,371012.00
04/10/2016 18:00,2,0.686,ACTIVE,213.06,345.06,59.986,1460325603,"201051344001145","219011344069620",30.30,9.00,0,335.14,356.78,21.1,18.4,0.155,370980.3,370980.3,30310,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325627,371013.00
04/10/2016 18:00,2,0.705,ACTIVE,213.06,345.06,59.970,1460325603,"201051344000651","219011344069620",30.40,8.50,0,335.14,356.78,21.7,19.1,0.155,362931.7,362931.7,30680,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325628,371014.00
04/10/2016 18:00,2,0.596,ACTIVE,211.70,340.85,60.012,1460325603,"274151322000088","219011344069620",29.28,11.70,0,332.73,350.77,17.7,15.2,0.097,615514.6,615514.6,19249,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325629,371015.00
04/10/2016 18:00,2,0.414,ACTIVE,212.61,430.12,59.991,1460325603,"274151322000068","219011344069620",40.87,14.30,0,338.44,447.85,17.2,14.6,0.093,513372.9,513372.9,20588,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325630,371016.00
04/10/2016 18:00,2,0.709,ACTIVE,212.61,343.25,59.996,1460325603,"201051344001135","219011344069620",30.04,9.70,0,334.24,355.88,21.6,18.9,0.150,359339.4,359339.4,30638,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325631,371017.00
04/10/2016 18:00,2,0.725,ACTIVE,213.06,345.66,59.965,1460325603,"201051344000594","219011344069620",30.71,9.00,0,334.84,357.38,22.6,19.9,0.155,366717.9,366717.9,26062,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325632,371018.00
04/10/2016 18:00,2,0.707,ACTIVE,212.83,343.55,60.039,1460325603,"201051344001203","219011344069620",29.80,9.00,0,335.44,357.68,21.4,18.7,0.150,365873.9,365873.9,30633,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325633,371019.00
04/10/2016 18:00,2,0.623,ACTIVE,211.93,342.65,60.018,1460325603,"274151322000054","219011344069620",29.34,12.70,0,336.04,351.67,18.6,16.0,0.119,629107.1,629107.1,19275,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325634,371020.00
04/10/2016 18:00,2,0.707,ACTIVE,213.51,345.36,59.996,1460325603,"201051344000867","219011344069620",30.61,9.30,0,335.44,357.68,21.9,19.2,0.155,355052.1,355052.1,26064,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325635,371021.00
04/10/2016 18:00,2,0.732,ACTIVE,213.06,344.76,59.996,1460325603,"201051344001093","219011344069620",30.10,9.70,0,335.44,356.48,22.4,19.7,0.146,364855.8,364855.8,30507,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325636,371022.00
04/10/2016 18:00,2,0.664,ACTIVE,213.29,346.26,60.007,1460325603,"201051344000900","219011344069620",30.45,8.00,0,335.74,357.68,20.5,17.9,0.146,370343.0,370343.0,25460,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325637,371023.00
04/10/2016 18:00,2,0.727,ACTIVE,213.51,345.96,59.996,1460325603,"201051344000648","219011344069620",30.53,7.00,0,336.64,357.98,22.6,19.8,0.155,362868.6,362868.6,25763,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325637,371024.00
04/10/2016 18:00,2,0.725,ACTIVE,213.51,345.96,59.991,1460325603,"201051344000569","219011344069620",30.55,9.00,0,334.84,357.98,22.5,19.8,0.159,371573.1,371573.1,25394,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325638,371025.00
04/10/2016 18:00,2,0.703,ACTIVE,213.29,345.66,59.991,1460325603,"201051344000983","219011344069620",30.87,9.00,0,335.74,357.38,22.1,19.4,0.155,363131.9,363131.9,25863,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325639,371026.00
04/10/2016 18:00,2,0.689,ACTIVE,213.51,345.36,59.986,1460325603,"201051344001158","219011344069620",30.47,8.00,0,336.04,357.98,21.3,18.6,0.155,358147.4,358147.4,26117,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325640,371027.00
04/10/2016 18:00,2,0.715,ACTIVE,213.96,347.16,59.991,1460325603,"201051344000576","219011344069620",30.57,8.00,0,336.64,358.28,22.2,19.5,0.150,364786.5,364786.5,25533,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325641,371028.00
04/10/2016 18:00,2,0.615,ACTIVE,212.16,345.06,60.012,1460325603,"274151322000087","219011344069620",29.60,14.70,0,336.04,351.37,18.4,15.9,0.102,603372.0,603372.0,19346,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460325642,371029.00
04/10/2016 18:15,2,0.688,ACTIVE,213.74,345.66,59.996,1460326503,"201051344000645","219011344069620",30.43,8.00,0,337.84,357.08,21.2,18.6,0.146,364329.4,364329.4,25679,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326504,371030.00
04/10/2016 18:15,2,0.598,ACTIVE,212.16,341.75,59.981,1460326503,"274151322000085","219011344069620",29.46,11.30,0,337.24,349.86,17.8,15.3,0.110,631964.4,631964.4,19287,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326505,371031.00
04/10/2016 18:15,2,0.691,ACTIVE,213.74,346.86,59.975,1460326503,"201051344000633","219011344069620",30.43,8.00,0,336.34,358.88,21.4,18.7,0.146,355321.2,355321.2,26135,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326506,371032.00
04/10/2016 18:15,2,0.709,ACTIVE,213.51,345.66,59.975,1460326503,"201051344000469","219011344069620",30.16,7.30,0,335.44,356.78,21.7,19.0,0.146,356550.8,356550.8,26084,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326507,371033.00
04/10/2016 18:15,2,0.672,ACTIVE,213.06,344.45,59.986,1460326503,"201051344000646","219011344069620",30.30,9.00,0,334.54,355.28,20.7,18.1,0.146,360968.3,360968.3,30642,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326508,371034.00
04/10/2016 18:15,2,0.619,ACTIVE,211.70,341.45,59.986,1460326503,"274151322000052","219011344069620",29.86,11.70,0,336.04,350.47,18.7,16.1,0.119,641081.2,641081.2,19509,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326509,371035.00
04/10/2016 18:15,2,0.689,ACTIVE,213.29,344.76,59.991,1460326503,"201051344000585","219011344069620",30.12,9.30,0,335.74,355.28,21.1,18.4,0.146,366683.1,366683.1,30649,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326510,371036.00
04/10/2016 18:15,2,0.654,ACTIVE,213.06,343.85,59.981,1460326503,"201051344001230","219011344069620",30.47,8.50,0,333.93,353.77,20.2,17.6,0.141,364818.2,364818.2,30439,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326511,371037.00
04/10/2016 18:15,2,0.662,ACTIVE,213.74,344.76,59.991,1460326503,"201051344000582","219011344069620",30.71,9.00,0,336.04,355.88,20.6,18.0,0.133,358372.3,358372.3,30617,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326512,371038.00
04/10/2016 18:15,2,0.689,ACTIVE,212.83,343.55,59.986,1460326503,"201051344000955","219011344069620",30.69,9.30,0,333.93,354.37,21.4,18.8,0.141,369873.8,369873.8,30552,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326513,371039.00
04/10/2016 18:15,2,0.379,ACTIVE,211.93,430.72,59.975,1460326503,"274151322000094","219011344069620",40.73,14.00,0,338.14,444.54,15.7,13.2,0.093,513712.9,513712.9,20385,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326514,371040.00
04/10/2016 18:15,2,0.711,ACTIVE,213.29,345.06,59.981,1460326503,"201051344000579","219011344069620",30.81,8.50,0,336.64,356.18,22.2,19.5,0.150,369933.7,369933.7,6158,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326515,371041.00
04/10/2016 18:15,2,0.701,ACTIVE,213.06,342.95,59.954,1460326503,"201051344000890","219011344069620",30.43,9.00,0,334.24,354.97,21.6,19.0,0.141,366976.9,366976.9,30578,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326516,371042.00
04/10/2016 18:15,2,0.684,ACTIVE,213.51,344.45,59.996,1460326503,"201051344000438","219011344069620",30.79,8.50,0,335.14,356.78,21.4,18.7,0.141,369169.6,369169.6,30578,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326516,371043.00
04/10/2016 18:15,2,0.711,ACTIVE,213.51,344.76,59.986,1460326503,"201051344000417","219011344069620",30.16,9.30,0,335.14,355.58,21.7,19.1,0.146,362421.7,362421.7,30732,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326517,371044.00
04/10/2016 18:15,2,0.594,ACTIVE,211.93,341.45,59.981,1460326503,"274151322000083","219011344069620",29.90,11.30,0,336.64,350.47,18.0,15.4,0.115,635331.3,635331.3,19563,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326518,371045.00
04/10/2016 18:15,2,0.635,ACTIVE,212.61,342.65,59.981,1460326503,"274151322000076","219011344069620",30.22,11.70,0,336.04,351.37,19.4,16.8,0.128,675867.9,675867.9,19571,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326519,371046.00
04/10/2016 18:15,2,0.688,ACTIVE,213.29,345.66,59.996,1460326503,"201051344000868","219011344069620",30.12,8.00,0,335.74,356.48,21.0,18.4,0.146,355717.1,355717.1,25817,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326520,371047.00
04/10/2016 18:15,2,0.627,ACTIVE,212.16,344.45,59.954,1460326503,"274151322000095","219011344069620",29.88,11.30,0,336.34,350.47,19.0,16.4,0.119,668922.9,668922.9,19468,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326521,371048.00
04/10/2016 18:15,2,0.680,ACTIVE,213.29,346.56,59.986,1460326503,"201051344000988","219011344069620",29.98,8.50,0,336.04,357.68,20.7,18.0,0.150,353044.0,353044.0,26109,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326522,371049.00
04/10/2016 18:15,2,0.668,ACTIVE,213.06,343.25,59.991,1460326503,"201051344001025","219011344069620",30.73,9.00,0,333.93,354.67,20.8,18.2,0.146,366692.5,366692.5,30630,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326523,371050.00
04/10/2016 18:15,2,0.693,ACTIVE,213.29,345.36,59.938,1460326503,"201051344000458","219011344069620",30.43,9.70,0,336.34,356.18,21.4,18.8,0.150,363473.7,363473.7,26031,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326524,371051.00
04/10/2016 18:15,2,0.664,ACTIVE,213.96,346.56,59.975,1460326503,"201051344000853","219011344069620",31.17,8.00,0,338.14,358.28,21.0,18.3,0.146,361970.9,361970.9,25624,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326525,371052.00
04/10/2016 18:15,2,0.674,ACTIVE,213.74,345.36,60.007,1460326503,"201051344000685","219011344069620",29.72,8.50,0,335.14,355.88,20.3,17.7,0.146,368703.2,368703.2,30449,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326525,371053.00
04/10/2016 18:15,2,0.650,ACTIVE,213.51,344.76,60.023,1460326503,"201051344000917","219011344069620",30.53,10.00,0,335.14,355.28,20.2,17.6,0.137,365923.2,365923.2,30454,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326526,371054.00
04/10/2016 18:15,2,0.648,ACTIVE,213.29,344.45,59.981,1460326503,"201051344001145","219011344069620",30.53,8.50,0,336.04,356.18,20.1,17.5,0.141,370984.7,370984.7,30311,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326527,371055.00
04/10/2016 18:15,2,0.668,ACTIVE,213.51,345.06,59.991,1460326503,"201051344000651","219011344069620",30.42,8.50,0,335.74,354.67,20.6,18.0,0.141,362936.3,362936.3,30681,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326528,371056.00
04/10/2016 18:15,2,0.572,ACTIVE,211.70,343.55,59.970,1460326503,"274151322000088","219011344069620",28.80,11.30,0,336.34,349.56,16.7,14.2,0.102,615518.2,615518.2,19250,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326529,371057.00
04/10/2016 18:15,2,0.396,ACTIVE,212.61,427.11,59.991,1460326503,"274151322000068","219011344069620",40.33,14.70,0,338.74,449.35,16.3,13.8,0.088,513376.4,513376.4,20589,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326530,371058.00
04/10/2016 18:15,2,0.658,ACTIVE,213.06,343.55,59.996,1460326503,"201051344001135","219011344069620",30.65,9.30,0,334.84,354.97,20.5,17.9,0.137,359343.9,359343.9,30639,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326531,371059.00
04/10/2016 18:15,2,0.699,ACTIVE,213.06,345.66,60.007,1460326503,"201051344000594","219011344069620",30.26,8.50,0,335.44,355.58,21.4,18.8,0.150,366722.7,366722.7,26063,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326532,371060.00
04/10/2016 18:15,2,0.654,ACTIVE,213.51,343.85,59.996,1460326503,"201051344001203","219011344069620",30.69,9.00,0,334.84,355.88,20.4,17.8,0.146,365878.4,365878.4,30634,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326533,371061.00
04/10/2016 18:15,2,0.586,ACTIVE,211.70,343.85,59.991,1460326503,"274151322000054","219011344069620",29.50,12.30,0,336.34,350.17,17.5,14.9,0.106,629110.9,629110.9,19276,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326534,371062.00
04/10/2016 18:15,2,0.672,ACTIVE,213.51,344.15,60.007,1460326503,"201051344000867","219011344069620",30.55,9.30,0,336.34,356.18,20.8,18.2,0.137,355056.7,355056.7,26065,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326535,371063.00
04/10/2016 18:15,2,0.684,ACTIVE,213.29,344.15,60.002,1460326503,"201051344001093","219011344069620",30.81,9.70,0,335.14,355.28,21.4,18.7,0.137,364860.6,364860.6,30508,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326536,371064.00
04/10/2016 18:15,2,0.641,ACTIVE,213.29,345.36,59.944,1460326503,"201051344000900","219011344069620",29.70,8.00,0,335.14,357.38,19.4,16.8,0.146,370347.3,370347.3,25461,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326537,371065.00
04/10/2016 18:15,2,0.689,ACTIVE,213.51,345.36,59.991,1460326503,"201051344000648","219011344069620",30.63,7.00,0,337.24,356.48,21.4,18.7,0.146,362873.4,362873.4,25764,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326538,371066.00
04/10/2016 18:15,2,0.691,ACTIVE,213.51,345.66,60.023,1460326503,"201051344000569","219011344069620",30.36,9.00,0,336.94,357.08,21.2,18.6,0.146,371577.9,371577.9,25395,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326539,371067.00
04/10/2016 18:15,2,0.678,ACTIVE,213.51,345.06,60.002,1460326503,"201051344000983","219011344069620",30.47,8.50,0,336.04,356.78,20.9,18.3,0.146,363136.6,363136.6,25864,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326540,371068.00
04/10/2016 18:15,2,0.660,ACTIVE,213.51,345.06,60.002,1460326503,"201051344001158","219011344069620",29.96,8.00,0,336.34,357.08,20.1,17.5,0.146,358151.8,358151.8,26118,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326541,371069.00
04/10/2016 18:15,2,0.689,ACTIVE,213.96,346.26,59.991,1460326503,"201051344000576","219011344069620",30.12,7.70,0,337.24,357.08,21.1,18.4,0.141,364791.2,364791.2,25534,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326542,371070.00
04/10/2016 18:15,2,0.594,ACTIVE,212.16,344.76,59.991,1460326503,"274151322000087","219011344069620",28.90,14.00,0,336.64,349.86,17.4,14.9,0.106,603375.9,603375.9,19347,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460326542,371071.00
04/10/2016 18:30,2,0.379,ACTIVE,213.96,342.35,59.917,1460327403,"201051344000645","219011344069620",28.51,8.50,0,337.24,355.88,11.0,8.7,0.053,364332.7,364332.7,25680,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327404,371072.00
04/10/2016 18:30,2,0.287,ACTIVE,212.38,340.55,59.949,1460327403,"274151322000085","219011344069620",27.91,11.00,0,337.24,348.96,8.2,6.0,0.040,631966.9,631966.9,19288,0,0,0,L,1151911521,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327405,371073.00
04/10/2016 18:30,2,0.379,ACTIVE,213.74,343.25,59.975,1460327403,"201051344000633","219011344069620",29.80,7.70,0,335.44,357.08,11.4,9.1,0.057,355324.6,355324.6,26136,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327406,371074.00
04/10/2016 18:30,2,0.379,ACTIVE,213.51,342.35,59.959,1460327403,"201051344000469","219011344069620",29.96,7.30,0,335.14,355.28,11.5,9.2,0.057,356554.3,356554.3,26085,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327407,371075.00
04/10/2016 18:30,2,0.369,ACTIVE,213.06,340.85,59.959,1460327403,"201051344000646","219011344069620",29.28,8.50,0,334.84,354.07,11.0,8.7,0.053,360971.5,360971.5,30643,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327408,371076.00
04/10/2016 18:30,2,0.309,ACTIVE,211.93,340.55,59.986,1460327403,"274151322000052","219011344069620",28.59,11.30,0,336.34,349.26,8.9,6.7,0.035,641084.0,641084.0,19510,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327409,371077.00
04/10/2016 18:30,2,0.373,ACTIVE,213.51,341.75,59.965,1460327403,"201051344000585","219011344069620",29.56,8.50,0,333.93,354.07,11.2,8.9,0.053,366686.4,366686.4,30650,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327410,371078.00
04/10/2016 18:30,2,0.355,ACTIVE,213.06,340.85,59.970,1460327403,"201051344001230","219011344069620",29.12,8.00,0,333.63,352.57,10.6,8.3,0.053,364821.3,364821.3,30440,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327411,371079.00
04/10/2016 18:30,2,0.361,ACTIVE,213.74,341.45,59.965,1460327403,"201051344000582","219011344069620",29.78,8.50,0,335.14,354.67,10.9,8.6,0.049,358375.5,358375.5,30618,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327412,371080.00
04/10/2016 18:30,2,0.395,ACTIVE,212.83,340.85,59.959,1460327403,"201051344000955","219011344069620",29.42,8.50,0,333.33,354.37,11.8,9.4,0.057,369877.2,369877.2,30553,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327413,371081.00
04/10/2016 18:30,2,0.180,ACTIVE,212.38,381.12,59.954,1460327403,"274151322000094","219011344069620",35.72,13.30,0,337.54,436.13,6.5,4.3,0.027,513715.1,513715.1,20386,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327413,371082.00
04/10/2016 18:30,2,0.395,ACTIVE,213.29,341.15,59.975,1460327403,"201051344000579","219011344069620",30.24,8.50,0,336.94,355.28,12.1,9.8,0.057,369937.2,369937.2,6159,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327414,371083.00
04/10/2016 18:30,2,0.398,ACTIVE,213.06,340.25,59.954,1460327403,"201051344000890","219011344069620",29.14,8.00,0,334.84,353.77,11.8,9.4,0.053,366980.3,366980.3,30579,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327415,371084.00
04/10/2016 18:30,2,0.383,ACTIVE,213.29,341.15,59.954,1460327403,"201051344000438","219011344069620",29.76,7.70,0,335.14,354.67,11.5,9.2,0.053,369173.0,369173.0,30579,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327416,371085.00
04/10/2016 18:30,2,0.412,ACTIVE,213.29,341.15,60.002,1460327403,"201051344000417","219011344069620",29.38,8.50,0,335.14,354.37,12.3,10.0,0.057,362425.2,362425.2,30733,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327417,371086.00
04/10/2016 18:30,2,0.285,ACTIVE,212.16,341.15,59.954,1460327403,"274151322000083","219011344069620",28.31,11.00,0,336.94,349.56,8.2,6.0,0.035,635333.9,635333.9,19564,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327418,371087.00
04/10/2016 18:30,2,0.303,ACTIVE,212.61,341.15,59.954,1460327403,"274151322000076","219011344069620",28.86,11.00,0,338.14,349.86,8.8,6.6,0.044,675870.7,675870.7,19572,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327419,371088.00
04/10/2016 18:30,2,0.367,ACTIVE,213.29,341.45,59.975,1460327403,"201051344000868","219011344069620",29.42,7.70,0,336.04,355.88,11.0,8.7,0.057,355720.4,355720.4,25818,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327420,371089.00
04/10/2016 18:30,2,0.297,ACTIVE,212.16,341.15,59.954,1460327403,"274151322000095","219011344069620",28.01,10.70,0,336.94,349.26,8.5,6.2,0.044,668925.6,668925.6,19469,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327421,371090.00
04/10/2016 18:30,2,0.352,ACTIVE,213.06,342.35,59.975,1460327403,"201051344000988","219011344069620",29.30,8.50,0,335.44,357.08,10.5,8.2,0.062,353047.1,353047.1,26110,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327422,371091.00
04/10/2016 18:30,2,0.359,ACTIVE,213.06,339.95,59.959,1460327403,"201051344001025","219011344069620",29.88,8.50,0,335.14,354.07,10.9,8.6,0.057,366695.7,366695.7,30631,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327422,371092.00
04/10/2016 18:30,2,0.393,ACTIVE,213.06,341.45,59.954,1460327403,"201051344000458","219011344069620",28.67,9.30,0,335.44,355.58,11.4,9.1,0.053,363477.0,363477.0,26032,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327423,371093.00
04/10/2016 18:30,2,0.371,ACTIVE,213.96,343.55,59.959,1460327403,"201051344000853","219011344069620",29.16,8.00,0,337.84,356.78,11.0,8.7,0.053,361974.1,361974.1,25625,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327424,371094.00
04/10/2016 18:30,2,0.369,ACTIVE,213.51,342.05,59.965,1460327403,"201051344000685","219011344069620",28.39,7.70,0,334.54,354.97,10.6,8.3,0.057,368706.4,368706.4,30450,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327425,371095.00
04/10/2016 18:30,2,0.355,ACTIVE,213.51,341.75,59.965,1460327403,"201051344000917","219011344069620",29.16,9.70,0,334.54,354.67,10.5,8.2,0.053,365926.3,365926.3,30455,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327426,371096.00
04/10/2016 18:30,2,0.342,ACTIVE,213.51,340.85,59.965,1460327403,"201051344001145","219011344069620",29.54,7.70,0,335.44,354.97,10.3,8.0,0.053,370987.8,370987.8,30312,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327427,371097.00
04/10/2016 18:30,2,0.367,ACTIVE,213.29,341.75,60.007,1460327403,"201051344000651","219011344069620",29.46,8.00,0,335.44,353.77,11.0,8.7,0.053,362939.5,362939.5,30682,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327428,371098.00
04/10/2016 18:30,2,0.266,ACTIVE,211.70,339.95,59.970,1460327403,"274151322000088","219011344069620",27.49,11.30,0,336.34,348.36,7.4,5.2,0.040,615520.5,615520.5,19251,0,0,0,L,1151911521,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327429,371099.00
04/10/2016 18:30,2,0.195,ACTIVE,212.83,388.64,59.970,1460327403,"274151322000068","219011344069620",36.52,14.30,0,338.74,440.94,7.2,5.0,0.027,513378.6,513378.6,20590,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327430,371100.00
04/10/2016 18:30,2,0.357,ACTIVE,212.83,339.95,59.954,1460327403,"201051344001135","219011344069620",29.54,9.00,0,334.54,354.07,10.7,8.4,0.049,359347.1,359347.1,30640,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327431,371101.00
04/10/2016 18:30,2,0.379,ACTIVE,212.83,342.05,59.965,1460327403,"201051344000594","219011344069620",29.68,8.50,0,335.14,355.28,11.5,9.1,0.057,366726.0,366726.0,26064,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327431,371102.00
04/10/2016 18:30,2,0.357,ACTIVE,213.29,340.85,59.970,1460327403,"201051344001203","219011344069620",29.24,8.50,0,335.74,354.97,10.6,8.3,0.049,365881.5,365881.5,30635,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327432,371103.00
04/10/2016 18:30,2,0.281,ACTIVE,211.93,340.25,59.959,1460327403,"274151322000054","219011344069620",27.85,12.00,0,336.64,348.96,8.0,5.7,0.035,629113.3,629113.3,19277,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327433,371104.00
04/10/2016 18:30,2,0.369,ACTIVE,213.51,341.75,59.965,1460327403,"201051344000867","219011344069620",28.84,9.00,0,335.74,355.58,10.8,8.5,0.053,355059.9,355059.9,26066,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327434,371105.00
04/10/2016 18:30,2,0.398,ACTIVE,213.29,341.45,59.975,1460327403,"201051344001093","219011344069620",29.36,9.30,0,333.93,354.37,11.8,9.5,0.049,364864.0,364864.0,30509,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327435,371106.00
04/10/2016 18:30,2,0.312,ACTIVE,213.06,342.65,59.975,1460327403,"201051344000900","219011344069620",28.86,7.70,0,335.14,354.97,9.2,6.9,0.053,370350.1,370350.1,25462,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327436,371107.00
04/10/2016 18:30,2,0.379,ACTIVE,213.51,342.05,59.970,1460327403,"201051344000648","219011344069620",29.78,7.00,0,336.04,355.88,11.5,9.1,0.053,362876.7,362876.7,25765,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327437,371108.00
04/10/2016 18:30,2,0.375,ACTIVE,213.29,342.65,59.986,1460327403,"201051344000569","219011344069620",29.48,8.50,0,336.34,355.58,11.2,8.9,0.053,371581.2,371581.2,25396,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327438,371109.00
04/10/2016 18:30,2,0.363,ACTIVE,213.29,342.35,59.986,1460327403,"201051344000983","219011344069620",29.70,8.00,0,336.04,355.28,11.0,8.7,0.053,363139.8,363139.8,25865,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327439,371110.00
04/10/2016 18:30,2,0.354,ACTIVE,213.29,342.05,59.981,1460327403,"201051344001158","219011344069620",28.55,7.70,0,336.64,355.58,10.3,8.0,0.053,358154.9,358154.9,26119,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327440,371111.00
04/10/2016 18:30,2,0.375,ACTIVE,213.74,343.85,59.975,1460327403,"201051344000576","219011344069620",29.46,7.70,0,336.94,356.78,11.2,8.9,0.049,364794.5,364794.5,25535,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327441,371112.00
04/10/2016 18:30,2,0.287,ACTIVE,212.16,339.95,59.981,1460327403,"274151322000087","219011344069620",27.67,13.70,0,336.94,348.66,8.1,5.8,0.035,603378.3,603378.3,19348,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460327442,371113.00
04/10/2016 18:45,2,0.533,ACTIVE,214.19,345.36,59.981,1460328303,"201051344000645","219011344069620",29.86,8.00,0,336.04,351.37,16.2,13.7,0.102,364335.2,364335.2,25681,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328304,371114.00
04/10/2016 18:45,2,0.439,ACTIVE,212.61,342.95,59.970,1460328303,"274151322000085","219011344069620",29.14,10.30,0,337.54,347.16,13.0,10.6,0.075,631968.7,631968.7,19289,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328305,371115.00
04/10/2016 18:45,2,0.525,ACTIVE,214.19,345.96,59.975,1460328303,"201051344000633","219011344069620",30.93,7.70,0,335.74,353.77,16.5,14.0,0.102,355327.2,355327.2,26137,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328306,371116.00
04/10/2016 18:45,2,0.549,ACTIVE,213.74,344.15,59.970,1460328303,"201051344000469","219011344069620",30.42,7.00,0,332.73,350.47,16.9,14.4,0.106,356556.9,356556.9,26086,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328307,371117.00
04/10/2016 18:45,2,0.529,ACTIVE,213.06,342.35,59.975,1460328303,"201051344000646","219011344069620",29.74,7.70,0,334.24,349.26,16.0,13.5,0.097,360974.0,360974.0,30644,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328308,371118.00
04/10/2016 18:45,2,0.461,ACTIVE,212.16,343.85,59.965,1460328303,"274151322000052","219011344069620",29.60,11.00,0,336.04,347.76,13.8,11.4,0.088,641086.0,641086.0,19511,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328309,371119.00
04/10/2016 18:45,2,0.535,ACTIVE,213.74,343.55,59.975,1460328303,"201051344000585","219011344069620",30.12,8.00,0,334.24,349.26,16.4,13.9,0.102,366688.9,366688.9,30651,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328310,371120.00
04/10/2016 18:45,2,0.543,ACTIVE,213.29,341.75,59.975,1460328303,"201051344001230","219011344069620",27.53,7.30,0,334.54,348.06,15.2,12.7,0.088,364823.7,364823.7,30441,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328311,371121.00
04/10/2016 18:45,2,0.531,ACTIVE,213.74,343.25,59.912,1460328303,"201051344000582","219011344069620",29.94,8.00,0,335.74,350.17,16.1,13.7,0.097,358378.0,358378.0,30619,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328312,371122.00
04/10/2016 18:45,2,0.559,ACTIVE,213.06,342.35,59.970,1460328303,"201051344000955","219011344069620",29.80,8.00,0,333.63,348.06,16.9,14.4,0.097,369879.9,369879.9,30554,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328313,371123.00
04/10/2016 18:45,2,0.279,ACTIVE,212.38,418.70,59.975,1460328303,"274151322000094","219011344069620",39.58,12.70,0,338.74,425.61,11.3,9.0,0.062,513716.4,513716.4,20387,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328313,371124.00
04/10/2016 18:45,2,0.568,ACTIVE,213.96,344.76,59.970,1460328303,"201051344000579","219011344069620",30.16,8.00,0,335.74,351.07,17.4,14.8,0.106,369940.0,369940.0,6160,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328314,371125.00
04/10/2016 18:45,2,0.549,ACTIVE,213.29,342.05,59.954,1460328303,"201051344000890","219011344069620",30.51,7.30,0,334.24,348.66,17.0,14.5,0.097,366983.0,366983.0,30580,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328315,371126.00
04/10/2016 18:45,2,0.539,ACTIVE,213.51,342.65,59.959,1460328303,"201051344000438","219011344069620",30.57,7.30,0,334.84,349.86,16.7,14.2,0.097,369175.6,369175.6,30580,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328316,371127.00
04/10/2016 18:45,2,0.572,ACTIVE,213.51,342.95,59.954,1460328303,"201051344000417","219011344069620",30.10,7.70,0,334.84,348.96,17.4,14.9,0.102,362428.0,362428.0,30734,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328317,371128.00
04/10/2016 18:45,2,0.451,ACTIVE,212.61,340.55,59.949,1460328303,"274151322000083","219011344069620",29.02,10.70,0,336.64,347.46,13.3,10.9,0.080,635335.7,635335.7,19565,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328318,371129.00
04/10/2016 18:45,2,0.467,ACTIVE,213.29,342.35,59.970,1460328303,"274151322000076","219011344069620",30.32,10.70,0,338.14,348.06,14.3,11.9,0.093,675872.7,675872.7,19573,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328319,371130.00
04/10/2016 18:45,2,0.527,ACTIVE,213.74,344.45,59.965,1460328303,"201051344000868","219011344069620",30.45,7.70,0,334.54,350.47,16.3,13.8,0.106,355722.9,355722.9,25819,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328320,371131.00
04/10/2016 18:45,2,0.469,ACTIVE,212.38,344.45,59.949,1460328303,"274151322000095","219011344069620",29.46,10.00,0,336.64,347.16,13.9,11.5,0.084,668927.5,668927.5,19470,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328321,371132.00
04/10/2016 18:45,2,0.533,ACTIVE,213.74,345.66,59.965,1460328303,"201051344000988","219011344069620",29.38,8.00,0,333.93,352.57,15.9,13.4,0.115,353049.6,353049.6,26111,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328322,371133.00
04/10/2016 18:45,2,0.527,ACTIVE,213.29,341.75,59.959,1460328303,"201051344001025","219011344069620",30.45,7.70,0,334.54,349.26,16.3,13.8,0.097,366698.2,366698.2,30632,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328323,371134.00
04/10/2016 18:45,2,0.557,ACTIVE,213.74,343.55,59.965,1460328303,"201051344000458","219011344069620",29.96,9.00,0,335.44,350.77,16.9,14.4,0.106,363479.7,363479.7,26033,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328324,371135.00
04/10/2016 18:45,2,0.541,ACTIVE,214.41,345.36,59.959,1460328303,"201051344000853","219011344069620",30.22,7.70,0,337.54,352.57,16.6,14.1,0.106,361976.7,361976.7,25626,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328324,371136.00
04/10/2016 18:45,2,0.527,ACTIVE,213.74,344.15,59.959,1460328303,"201051344000685","219011344069620",30.24,7.30,0,334.54,349.86,16.1,13.7,0.102,368708.9,368708.9,30451,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328325,371137.00
04/10/2016 18:45,2,0.486,ACTIVE,213.74,343.85,59.981,1460328303,"201051344000917","219011344069620",31.45,9.30,0,333.63,349.26,15.6,13.1,0.093,365928.7,365928.7,30456,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328326,371138.00
