ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 18:45,2,0.508,ACTIVE,213.74,343.55,59.954,1460328303,"201051344001145","219011344069620",30.22,7.30,0,335.74,349.56,15.5,13.1,0.097,370990.1,370990.1,30313,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328327,371139.00
04/10/2016 18:45,2,0.553,ACTIVE,213.51,343.55,59.970,1460328303,"201051344000651","219011344069620",28.88,7.70,0,335.14,349.26,16.2,13.7,0.097,362942.0,362942.0,30683,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328328,371140.00
04/10/2016 18:45,2,0.424,ACTIVE,212.16,342.05,59.970,1460328303,"274151322000088","219011344069620",28.69,10.70,0,336.04,346.56,12.3,9.9,0.075,615522.2,615522.2,19252,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328329,371141.00
04/10/2016 18:45,2,0.244,ACTIVE,213.51,448.45,59.981,1460328303,"274151322000068","219011344069620",42.72,14.00,0,339.34,451.46,10.4,8.2,0.049,513380.2,513380.2,20591,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328330,371142.00
04/10/2016 18:45,2,0.516,ACTIVE,213.06,341.75,59.970,1460328303,"201051344001135","219011344069620",30.55,8.00,0,334.54,348.66,16.0,13.5,0.097,359349.5,359349.5,30641,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328331,371143.00
04/10/2016 18:45,2,0.559,ACTIVE,213.51,344.15,59.944,1460328303,"201051344000594","219011344069620",30.12,8.00,0,334.84,350.47,17.0,14.5,0.106,366728.7,366728.7,26065,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328332,371144.00
04/10/2016 18:45,2,0.545,ACTIVE,213.51,342.65,59.965,1460328303,"201051344001203","219011344069620",28.78,7.70,0,335.14,350.17,15.9,13.4,0.097,365884.0,365884.0,30636,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328333,371145.00
04/10/2016 18:45,2,0.436,ACTIVE,212.38,342.65,59.965,1460328303,"274151322000054","219011344069620",29.58,11.30,0,336.34,347.46,13.1,10.7,0.080,629115.1,629115.1,19278,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328333,371146.00
04/10/2016 18:45,2,0.521,ACTIVE,213.96,344.15,59.965,1460328303,"201051344000867","219011344069620",30.77,8.50,0,335.74,351.07,16.3,13.8,0.093,355062.5,355062.5,26067,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328334,371147.00
04/10/2016 18:45,2,0.574,ACTIVE,213.51,342.95,59.975,1460328303,"201051344001093","219011344069620",29.30,8.50,0,334.54,351.07,17.1,14.5,0.097,364866.7,364866.7,30510,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328335,371148.00
04/10/2016 18:45,2,0.484,ACTIVE,213.74,344.45,59.981,1460328303,"201051344000900","219011344069620",30.12,7.30,0,336.04,350.77,14.8,12.4,0.106,370352.3,370352.3,25463,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328336,371149.00
04/10/2016 18:45,2,0.559,ACTIVE,213.96,344.45,59.970,1460328303,"201051344000648","219011344069620",30.36,7.00,0,336.34,351.07,17.2,14.7,0.102,362879.4,362879.4,25766,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328337,371150.00
04/10/2016 18:45,2,0.557,ACTIVE,213.96,344.76,59.970,1460328303,"201051344000569","219011344069620",29.76,8.00,0,336.94,351.37,16.8,14.3,0.110,371583.8,371583.8,25397,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328338,371151.00
04/10/2016 18:45,2,0.527,ACTIVE,213.96,344.45,59.981,1460328303,"201051344000983","219011344069620",30.67,8.00,0,336.34,351.07,16.4,14.0,0.106,363142.4,363142.4,25866,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328339,371152.00
04/10/2016 18:45,2,0.520,ACTIVE,213.96,344.45,59.975,1460328303,"201051344001158","219011344069620",29.94,7.30,0,336.64,351.07,15.8,13.3,0.106,358157.3,358157.3,26120,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328340,371153.00
04/10/2016 18:45,2,0.543,ACTIVE,214.41,345.36,59.970,1460328303,"201051344000576","219011344069620",30.63,7.30,0,336.64,351.67,16.9,14.4,0.093,364797.1,364797.1,25536,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328341,371154.00
04/10/2016 18:45,2,0.449,ACTIVE,212.83,342.95,59.975,1460328303,"274151322000087","219011344069620",28.96,13.00,0,336.94,347.16,13.2,10.8,0.075,603380.1,603380.1,19349,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460328342,371155.00
04/10/2016 19:00,2,0.471,ACTIVE,214.19,343.85,59.996,1460329203,"201051344000645","219011344069620",29.94,8.00,0,337.84,352.87,14.3,11.9,0.080,364338.4,364338.4,25682,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329205,371156.00
04/10/2016 19:00,2,0.377,ACTIVE,212.61,341.45,59.991,1460329203,"274151322000085","219011344069620",29.24,10.30,0,336.64,347.46,11.2,8.9,0.062,631971.2,631971.2,19290,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329206,371157.00
04/10/2016 19:00,2,0.490,ACTIVE,214.19,345.06,60.002,1460329203,"201051344000633","219011344069620",29.52,7.30,0,336.04,354.07,14.7,12.3,0.088,355330.5,355330.5,26138,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329206,371158.00
04/10/2016 19:00,2,0.494,ACTIVE,213.96,344.45,60.007,1460329203,"201051344000469","219011344069620",30.10,7.00,0,336.04,352.27,15.1,12.6,0.088,356560.4,356560.4,26087,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329207,371159.00
04/10/2016 19:00,2,0.504,ACTIVE,213.29,343.25,60.007,1460329203,"201051344000646","219011344069620",24.53,7.70,0,334.54,350.47,12.6,10.2,0.071,360977.2,360977.2,30645,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329208,371160.00
04/10/2016 19:00,2,0.406,ACTIVE,212.16,341.75,59.991,1460329203,"274151322000052","219011344069620",29.16,10.70,0,335.74,347.76,12.0,9.6,0.066,641088.7,641088.7,19512,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329209,371161.00
04/10/2016 19:00,2,0.477,ACTIVE,213.96,343.55,60.034,1460329203,"201051344000585","219011344069620",29.94,7.70,0,334.84,351.07,14.5,12.0,0.071,366692.2,366692.2,30652,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329210,371162.00
04/10/2016 19:00,2,0.451,ACTIVE,213.51,342.65,59.954,1460329203,"201051344001230","219011344069620",30.04,7.30,0,333.33,349.56,13.8,11.3,0.075,364826.8,364826.8,30442,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329211,371163.00
04/10/2016 19:00,2,0.484,ACTIVE,214.19,343.55,59.996,1460329203,"201051344000582","219011344069620",28.90,7.70,0,335.14,351.07,14.2,11.8,0.075,358381.2,358381.2,30620,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329212,371164.00
04/10/2016 19:00,2,0.500,ACTIVE,213.06,342.65,60.023,1460329203,"201051344000955","219011344069620",29.78,8.00,0,334.24,350.47,15.1,12.6,0.084,369883.3,369883.3,30555,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329213,371165.00
04/10/2016 19:00,2,0.244,ACTIVE,212.83,414.19,60.002,1460329203,"274151322000094","219011344069620",39.10,12.30,0,337.84,429.52,9.7,7.4,0.053,513718.5,513718.5,20388,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329214,371166.00
04/10/2016 19:00,2,0.510,ACTIVE,213.96,343.85,59.981,1460329203,"201051344000579","219011344069620",29.68,7.70,0,336.64,352.87,15.3,12.8,0.080,369943.5,369943.5,6161,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329215,371167.00
04/10/2016 19:00,2,0.496,ACTIVE,213.51,342.35,59.986,1460329203,"201051344000890","219011344069620",29.96,7.00,0,333.93,350.47,15.1,12.6,0.080,366986.4,366986.4,30581,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329216,371168.00
04/10/2016 19:00,2,0.492,ACTIVE,213.74,343.25,59.986,1460329203,"201051344000438","219011344069620",29.88,7.00,0,335.74,351.07,14.9,12.4,0.075,369179.0,369179.0,30581,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329217,371169.00
04/10/2016 19:00,2,0.518,ACTIVE,213.74,343.55,60.007,1460329203,"201051344000417","219011344069620",29.90,7.30,0,334.84,351.07,15.7,13.2,0.080,362431.5,362431.5,30735,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329217,371170.00
04/10/2016 19:00,2,0.395,ACTIVE,212.61,341.15,59.996,1460329203,"274151322000083","219011344069620",28.61,10.30,0,336.64,348.06,11.4,9.1,0.066,635338.2,635338.2,19566,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329218,371171.00
04/10/2016 19:00,2,0.410,ACTIVE,213.29,343.85,60.018,1460329203,"274151322000076","219011344069620",29.74,10.70,0,337.84,348.66,12.3,10.0,0.071,675875.5,675875.5,19574,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329219,371172.00
04/10/2016 19:00,2,0.484,ACTIVE,213.74,342.95,60.012,1460329203,"201051344000868","219011344069620",29.36,7.30,0,336.04,352.57,14.4,12.0,0.088,355726.1,355726.1,25820,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329220,371173.00
04/10/2016 19:00,2,0.406,ACTIVE,212.38,341.45,59.975,1460329203,"274151322000095","219011344069620",29.08,9.70,0,336.04,347.46,12.0,9.7,0.062,668930.2,668930.2,19471,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329221,371174.00
04/10/2016 19:00,2,0.494,ACTIVE,213.74,344.76,60.002,1460329203,"201051344000988","219011344069620",24.87,8.00,0,335.74,354.37,12.4,10.0,0.075,353052.6,353052.6,26112,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329222,371175.00
04/10/2016 19:00,2,0.467,ACTIVE,213.51,342.35,60.028,1460329203,"201051344001025","219011344069620",30.16,7.30,0,333.93,350.77,14.3,11.9,0.084,366701.5,366701.5,30633,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329223,371176.00
04/10/2016 19:00,2,0.490,ACTIVE,213.51,342.95,60.007,1460329203,"201051344000458","219011344069620",30.16,9.00,0,336.34,352.57,15.0,12.5,0.088,363483.1,363483.1,26034,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329224,371177.00
04/10/2016 19:00,2,0.484,ACTIVE,214.41,345.06,60.007,1460329203,"201051344000853","219011344069620",29.84,7.30,0,338.14,354.37,14.7,12.2,0.088,361980.0,361980.0,25627,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329225,371178.00
04/10/2016 19:00,2,0.506,ACTIVE,213.74,342.95,60.018,1460329203,"201051344000685","219011344069620",23.60,7.00,0,335.44,351.97,12.2,9.8,0.071,368711.8,368711.8,30452,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329226,371179.00
04/10/2016 19:00,2,0.467,ACTIVE,213.74,344.15,60.023,1460329203,"201051344000917","219011344069620",29.62,9.00,0,334.54,352.27,14.1,11.7,0.084,365931.8,365931.8,30457,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329227,371180.00
04/10/2016 19:00,2,0.459,ACTIVE,213.74,343.55,60.007,1460329203,"201051344001145","219011344069620",29.10,7.00,0,336.04,351.67,13.6,11.2,0.084,370993.2,370993.2,30314,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329228,371181.00
04/10/2016 19:00,2,0.488,ACTIVE,213.74,343.25,60.018,1460329203,"201051344000651","219011344069620",29.52,7.30,0,336.04,350.77,14.6,12.2,0.080,362945.3,362945.3,30684,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329229,371182.00
04/10/2016 19:00,2,0.375,ACTIVE,212.16,341.75,60.007,1460329203,"274151322000088","219011344069620",27.79,10.70,0,336.04,346.86,10.6,8.3,0.057,615524.5,615524.5,19253,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329230,371183.00
04/10/2016 19:00,2,0.262,ACTIVE,213.29,415.69,60.007,1460329203,"274151322000068","219011344069620",39.34,13.70,0,338.74,453.26,10.5,8.2,0.049,513382.4,513382.4,20592,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329231,371184.00
04/10/2016 19:00,2,0.471,ACTIVE,213.29,342.35,59.986,1460329203,"201051344001135","219011344069620",29.60,7.70,0,335.14,350.47,14.1,11.7,0.080,359352.7,359352.7,30642,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329232,371185.00
04/10/2016 19:00,2,0.496,ACTIVE,213.51,343.25,60.012,1460329203,"201051344000594","219011344069620",29.86,7.70,0,335.74,351.97,15.0,12.6,0.084,366732.1,366732.1,26066,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329232,371186.00
04/10/2016 19:00,2,0.473,ACTIVE,213.51,342.65,60.012,1460329203,"201051344001203","219011344069620",29.58,7.70,0,335.74,351.97,14.2,11.8,0.088,365887.2,365887.2,30637,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329233,371187.00
04/10/2016 19:00,2,0.369,ACTIVE,212.16,341.45,60.012,1460329203,"274151322000054","219011344069620",29.80,11.30,0,335.74,347.46,11.2,8.9,0.062,629117.6,629117.6,19279,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329234,371188.00
04/10/2016 19:00,2,0.494,ACTIVE,213.96,342.35,60.007,1460329203,"201051344000867","219011344069620",28.21,8.50,0,336.34,352.57,14.1,11.7,0.080,355065.7,355065.7,26068,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329235,371189.00
04/10/2016 19:00,2,0.508,ACTIVE,213.51,342.95,60.012,1460329203,"201051344001093","219011344069620",30.06,8.50,0,335.44,350.47,15.5,13.0,0.075,364870.2,364870.2,30511,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329236,371190.00
04/10/2016 19:00,2,0.426,ACTIVE,213.74,344.45,60.012,1460329203,"201051344000900","219011344069620",29.58,7.30,0,336.94,352.27,12.8,10.4,0.084,370355.1,370355.1,25464,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329237,371191.00
04/10/2016 19:00,2,0.496,ACTIVE,214.19,344.45,60.012,1460329203,"201051344000648","219011344069620",30.12,7.00,0,337.24,353.17,15.2,12.7,0.084,362882.8,362882.8,25767,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329238,371192.00
04/10/2016 19:00,2,0.475,ACTIVE,213.96,344.15,60.018,1460329203,"201051344000569","219011344069620",30.59,8.00,0,336.34,352.57,14.8,12.3,0.084,371587.1,371587.1,25398,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329239,371193.00
04/10/2016 19:00,2,0.467,ACTIVE,213.74,343.55,60.007,1460329203,"201051344000983","219011344069620",30.55,7.70,0,336.64,351.97,14.5,12.1,0.088,363145.6,363145.6,25867,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329240,371194.00
04/10/2016 19:00,2,0.453,ACTIVE,213.96,343.85,59.981,1460329203,"201051344001158","219011344069620",30.16,7.00,0,337.24,352.87,13.8,11.4,0.084,358160.4,358160.4,26121,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329241,371195.00
04/10/2016 19:00,2,0.494,ACTIVE,214.19,344.45,60.012,1460329203,"201051344000576","219011344069620",29.80,7.30,0,337.24,353.47,14.9,12.5,0.088,364800.5,364800.5,25537,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329242,371196.00
04/10/2016 19:00,2,0.402,ACTIVE,212.61,341.45,60.012,1460329203,"274151322000087","219011344069620",27.89,12.70,0,336.64,347.76,11.4,9.0,0.057,603382.6,603382.6,19350,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460329243,371197.00
04/10/2016 19:15,2,0.348,ACTIVE,214.41,343.85,60.012,1460330103,"201051344000645","219011344069620",29.06,7.70,0,337.54,350.77,10.3,8.0,0.053,364341.0,364341.0,25683,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330104,371198.00
04/10/2016 19:15,2,0.258,ACTIVE,212.83,341.15,60.018,1460330103,"274151322000085","219011344069620",28.71,10.00,0,337.84,346.26,7.5,5.3,0.040,631973.0,631973.0,19291,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330106,371199.00
04/10/2016 19:15,2,0.352,ACTIVE,214.64,345.36,60.018,1460330103,"201051344000633","219011344069620",29.80,7.30,0,336.34,353.17,10.7,8.4,0.053,355333.2,355333.2,26139,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330106,371200.00
04/10/2016 19:15,2,0.359,ACTIVE,213.96,343.55,60.012,1460330103,"201051344000469","219011344069620",30.32,6.70,0,335.14,351.07,11.1,8.7,0.049,356563.1,356563.1,26088,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330107,371201.00
04/10/2016 19:15,2,0.348,ACTIVE,213.29,341.15,60.018,1460330103,"201051344000646","219011344069620",29.22,7.30,0,335.44,349.86,10.3,8.0,0.049,360979.7,360979.7,30646,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330108,371202.00
04/10/2016 19:15,2,0.295,ACTIVE,212.38,340.85,59.981,1460330103,"274151322000052","219011344069620",27.79,10.70,0,336.64,347.16,8.3,6.1,0.031,641090.7,641090.7,19513,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330109,371203.00
04/10/2016 19:15,2,0.352,ACTIVE,213.96,342.95,60.023,1460330103,"201051344000585","219011344069620",29.46,7.70,0,335.74,350.47,10.5,8.2,0.044,366694.8,366694.8,30653,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330110,371204.00
04/10/2016 19:15,2,0.334,ACTIVE,213.74,341.45,60.018,1460330103,"201051344001230","219011344069620",29.48,7.00,0,334.24,348.96,10.0,7.7,0.044,364829.2,364829.2,30443,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330111,371205.00
04/10/2016 19:15,2,0.361,ACTIVE,214.19,342.35,60.018,1460330103,"201051344000582","219011344069620",28.33,7.30,0,336.64,351.07,10.4,8.1,0.044,358383.8,358383.8,30621,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330112,371206.00
04/10/2016 19:15,2,0.369,ACTIVE,213.29,341.75,60.023,1460330103,"201051344000955","219011344069620",29.62,7.70,0,333.93,350.17,11.1,8.8,0.049,369886.1,369886.1,30556,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330113,371207.00
04/10/2016 19:15,2,0.166,ACTIVE,212.83,363.99,60.018,1460330103,"274151322000094","219011344069620",33.99,11.70,0,338.44,424.41,5.7,3.6,0.022,513720.0,513720.0,20389,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330114,371208.00
04/10/2016 19:15,2,0.379,ACTIVE,213.96,342.95,60.018,1460330103,"201051344000579","219011344069620",29.56,7.70,0,336.34,350.47,11.3,9.0,0.049,369946.4,369946.4,6162,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330115,371209.00
04/10/2016 19:15,2,0.367,ACTIVE,213.51,340.85,60.018,1460330103,"201051344000890","219011344069620",29.76,7.00,0,334.84,350.17,11.2,8.8,0.049,366989.1,366989.1,30582,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330115,371210.00
04/10/2016 19:15,2,0.357,ACTIVE,213.74,342.05,60.023,1460330103,"201051344000438","219011344069620",30.10,6.70,0,336.34,350.47,10.9,8.6,0.044,369181.7,369181.7,30582,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330116,371211.00
04/10/2016 19:15,2,0.389,ACTIVE,213.96,342.35,60.012,1460330103,"201051344000417","219011344069620",29.38,7.30,0,334.84,351.37,11.6,9.3,0.044,362434.4,362434.4,30736,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330117,371212.00
04/10/2016 19:15,2,0.271,ACTIVE,212.83,340.85,60.023,1460330103,"274151322000083","219011344069620",27.81,9.70,0,336.64,346.56,7.7,5.5,0.035,635340.1,635340.1,19567,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330118,371213.00
04/10/2016 19:15,2,0.277,ACTIVE,213.51,342.65,60.007,1460330103,"274151322000076","219011344069620",28.96,10.30,0,338.14,347.46,8.1,5.9,0.053,675877.5,675877.5,19575,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330119,371214.00
04/10/2016 19:15,2,0.350,ACTIVE,213.74,343.25,60.012,1460330103,"201051344000868","219011344069620",29.28,7.30,0,336.04,351.07,10.4,8.1,0.044,355728.7,355728.7,25821,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330120,371215.00
04/10/2016 19:15,2,0.271,ACTIVE,212.83,341.45,60.049,1460330103,"274151322000095","219011344069620",28.13,9.30,0,337.54,346.56,7.8,5.6,0.035,668932.2,668932.2,19472,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330121,371216.00
04/10/2016 19:15,2,0.330,ACTIVE,213.74,344.15,60.039,1460330103,"201051344000988","219011344069620",29.40,7.70,0,336.04,352.27,9.9,7.6,0.057,353054.9,353054.9,26113,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330122,371217.00
04/10/2016 19:15,2,0.344,ACTIVE,213.51,340.85,60.012,1460330103,"201051344001025","219011344069620",29.42,7.00,0,336.04,350.17,10.3,8.0,0.057,366704.0,366704.0,30634,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330123,371218.00
04/10/2016 19:15,2,0.365,ACTIVE,213.74,342.35,60.023,1460330103,"201051344000458","219011344069620",29.42,8.50,0,336.04,350.17,10.9,8.6,0.044,363485.8,363485.8,26035,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330124,371219.00
04/10/2016 19:15,2,0.354,ACTIVE,214.41,345.06,60.007,1460330103,"201051344000853","219011344069620",29.10,7.30,0,337.54,352.27,10.5,8.2,0.053,361982.6,361982.6,25628,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330125,371220.00
04/10/2016 19:15,2,0.342,ACTIVE,213.96,342.05,60.012,1460330103,"201051344000685","219011344069620",29.32,6.70,0,336.34,351.07,10.2,7.9,0.044,368714.3,368714.3,30453,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330126,371221.00
04/10/2016 19:15,2,0.336,ACTIVE,213.74,342.65,60.012,1460330103,"201051344000917","219011344069620",29.36,9.00,0,335.74,350.77,10.0,7.7,0.040,365934.3,365934.3,30458,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330127,371222.00
04/10/2016 19:15,2,0.320,ACTIVE,213.74,342.35,60.018,1460330103,"201051344001145","219011344069620",29.46,6.70,0,336.94,351.67,9.6,7.3,0.040,370995.6,370995.6,30315,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330127,371223.00
04/10/2016 19:15,2,0.357,ACTIVE,213.74,342.35,60.023,1460330103,"201051344000651","219011344069620",28.75,7.00,0,336.64,350.17,10.4,8.1,0.040,362947.9,362947.9,30685,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330128,371224.00
04/10/2016 19:15,2,0.244,ACTIVE,212.16,340.55,60.007,1460330103,"274151322000088","219011344069620",27.35,10.30,0,336.64,345.66,6.8,4.6,0.031,615526.1,615526.1,19254,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330129,371225.00
04/10/2016 19:15,2,0.182,ACTIVE,213.29,369.70,60.012,1460330103,"274151322000068","219011344069620",34.63,13.00,0,339.65,426.21,6.3,4.2,0.018,513384.0,513384.0,20593,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330130,371226.00
04/10/2016 19:15,2,0.340,ACTIVE,213.29,340.55,60.012,1460330103,"201051344001135","219011344069620",29.24,7.30,0,335.14,349.56,10.1,7.8,0.049,359355.2,359355.2,30643,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330131,371227.00
04/10/2016 19:15,2,0.359,ACTIVE,213.51,342.65,60.012,1460330103,"201051344000594","219011344069620",29.56,7.30,0,334.84,351.07,10.8,8.5,0.053,366734.8,366734.8,26067,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330132,371228.00
04/10/2016 19:15,2,0.340,ACTIVE,213.74,341.75,60.018,1460330103,"201051344001203","219011344069620",29.00,7.30,0,335.74,351.97,10.0,7.8,0.049,365889.7,365889.7,30638,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330133,371229.00
04/10/2016 19:15,2,0.260,ACTIVE,212.38,338.74,60.012,1460330103,"274151322000054","219011344069620",27.91,10.70,0,336.94,346.56,7.3,5.2,0.027,629119.4,629119.4,19280,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330134,371230.00
04/10/2016 19:15,2,0.340,ACTIVE,213.96,342.35,60.018,1460330103,"201051344000867","219011344069620",29.52,8.00,0,336.34,351.07,10.2,7.9,0.044,355068.2,355068.2,26069,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330135,371231.00
04/10/2016 19:15,2,0.377,ACTIVE,213.74,342.35,60.039,1460330103,"201051344001093","219011344069620",29.44,8.00,0,336.04,350.47,11.3,9.0,0.049,364872.9,364872.9,30512,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330136,371232.00
04/10/2016 19:15,2,0.283,ACTIVE,213.74,342.95,60.018,1460330103,"201051344000900","219011344069620",29.28,7.30,0,335.44,351.07,8.4,6.2,0.044,370357.3,370357.3,25465,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330137,371233.00
04/10/2016 19:15,2,0.359,ACTIVE,213.96,342.95,60.018,1460330103,"201051344000648","219011344069620",29.68,6.70,0,336.94,351.07,10.8,8.5,0.049,362885.5,362885.5,25768,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330138,371234.00
04/10/2016 19:15,2,0.354,ACTIVE,213.96,342.95,60.018,1460330103,"201051344000569","219011344069620",29.42,7.30,0,337.24,351.07,10.6,8.3,0.053,371589.6,371589.6,25399,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330138,371235.00
04/10/2016 19:15,2,0.346,ACTIVE,213.74,342.35,59.996,1460330103,"201051344000983","219011344069620",29.40,7.30,0,336.04,351.07,10.3,8.0,0.049,363148.2,363148.2,25868,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330139,371236.00
04/10/2016 19:15,2,0.330,ACTIVE,213.96,342.95,60.012,1460330103,"201051344001158","219011344069620",28.63,7.00,0,337.24,351.37,9.6,7.3,0.053,358162.8,358162.8,26122,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330140,371237.00
04/10/2016 19:15,2,0.355,ACTIVE,214.41,343.85,60.007,1460330103,"201051344000576","219011344069620",29.46,7.00,0,336.94,352.57,10.7,8.4,0.049,364803.1,364803.1,25538,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330141,371238.00
04/10/2016 19:15,2,0.264,ACTIVE,213.06,341.45,60.012,1460330103,"274151322000087","219011344069620",27.71,12.00,0,337.24,346.56,7.4,5.2,0.027,603384.5,603384.5,19351,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460330142,371239.00
04/10/2016 19:30,2,0.225,ACTIVE,214.19,342.35,59.981,1460331003,"201051344000645","219011344069620",29.24,7.70,0,337.54,349.56,6.7,4.5,0.013,364342.4,364342.4,25684,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331004,371240.00
04/10/2016 19:30,2,0.148,ACTIVE,212.83,339.95,59.986,1460331003,"274151322000085","219011344069620",27.31,9.70,0,336.34,344.76,4.1,2.1,0.009,631973.8,631973.8,19292,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331005,371241.00
04/10/2016 19:30,2,0.250,ACTIVE,214.41,343.85,59.986,1460331003,"201051344000633","219011344069620",28.47,7.00,0,336.94,351.37,7.2,5.0,0.013,355334.7,355334.7,26140,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331006,371242.00
04/10/2016 19:30,2,0.266,ACTIVE,213.96,341.75,60.023,1460331003,"201051344000469","219011344069620",29.14,6.30,0,335.74,348.96,7.8,5.7,0.013,356564.7,356564.7,26089,0,0,0,L,1122011218,0,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331007,371243.00
04/10/2016 19:30,2,0.242,ACTIVE,213.51,341.15,60.012,1460331003,"201051344000646","219011344069620",28.13,7.00,0,334.84,348.06,7.0,4.8,0.009,360981.1,360981.1,30647,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331008,371244.00
04/10/2016 19:30,2,0.174,ACTIVE,212.38,339.95,60.007,1460331003,"274151322000052","219011344069620",27.43,10.30,0,334.54,344.76,4.8,2.7,0.009,641091.6,641091.6,19514,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331009,371245.00
04/10/2016 19:30,2,0.240,ACTIVE,213.96,341.45,59.975,1460331003,"201051344000585","219011344069620",28.51,7.00,0,335.44,347.76,7.0,4.8,0.018,366696.2,366696.2,30654,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331009,371246.00
04/10/2016 19:30,2,0.246,ACTIVE,213.74,340.85,59.991,1460331003,"201051344001230","219011344069620",26.78,6.70,0,334.54,346.26,6.7,4.6,0.013,364830.6,364830.6,30444,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331010,371247.00
04/10/2016 19:30,2,0.252,ACTIVE,214.19,341.45,59.986,1460331003,"201051344000582","219011344069620",27.95,7.00,0,336.34,348.36,7.2,5.0,0.013,358385.2,358385.2,30622,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331011,371248.00
04/10/2016 19:30,2,0.256,ACTIVE,213.29,340.25,59.991,1460331003,"201051344000955","219011344069620",29.26,7.00,0,334.84,347.16,7.6,5.4,0.013,369887.7,369887.7,30557,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331012,371249.00
04/10/2016 19:30,2,0.086,ACTIVE,212.83,340.55,59.986,1460331003,"274151322000094","219011344069620",29.96,10.30,0,336.04,367.30,2.6,0.6,0.013,513720.3,513720.3,20390,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331013,371250.00
04/10/2016 19:30,2,0.266,ACTIVE,213.96,341.15,59.954,1460331003,"201051344000579","219011344069620",29.30,7.30,0,337.24,348.66,7.9,5.7,0.018,369948.0,369948.0,6163,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331014,371251.00
04/10/2016 19:30,2,0.266,ACTIVE,213.51,340.25,59.986,1460331003,"201051344000890","219011344069620",28.17,6.70,0,335.44,347.76,7.6,5.4,0.018,366990.7,366990.7,30583,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331015,371252.00
04/10/2016 19:30,2,0.262,ACTIVE,213.74,341.15,59.986,1460331003,"201051344000438","219011344069620",28.73,6.30,0,336.34,348.66,7.6,5.4,0.009,369183.3,369183.3,30583,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331016,371253.00
04/10/2016 19:30,2,0.289,ACTIVE,213.96,341.15,60.023,1460331003,"201051344000417","219011344069620",28.59,7.00,0,336.04,347.76,8.4,6.2,0.009,362436.2,362436.2,30737,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331017,371254.00
04/10/2016 19:30,2,0.148,ACTIVE,212.83,339.65,59.981,1460331003,"274151322000083","219011344069620",27.69,9.30,0,335.74,344.76,4.2,2.1,0.018,635340.9,635340.9,19568,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331018,371255.00
04/10/2016 19:30,2,0.156,ACTIVE,213.51,340.55,59.986,1460331003,"274151322000076","219011344069620",27.95,10.00,0,336.64,345.06,4.5,2.4,0.013,675878.4,675878.4,19576,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331019,371256.00
04/10/2016 19:30,2,0.238,ACTIVE,213.96,342.05,59.986,1460331003,"201051344000868","219011344069620",27.89,7.00,0,336.34,348.96,6.8,4.6,0.018,355730.1,355730.1,25822,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331019,371257.00
04/10/2016 19:30,2,0.146,ACTIVE,212.61,339.65,59.981,1460331003,"274151322000095","219011344069620",27.93,8.50,0,336.04,344.15,4.2,2.1,0.018,668932.9,668932.9,19473,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331020,371258.00
04/10/2016 19:30,2,0.217,ACTIVE,213.74,342.95,60.018,1460331003,"201051344000988","219011344069620",28.59,7.30,0,335.74,350.47,6.3,4.1,0.022,353056.1,353056.1,26114,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331021,371259.00
04/10/2016 19:30,2,0.240,ACTIVE,213.51,339.95,60.002,1460331003,"201051344001025","219011344069620",27.71,6.70,0,334.84,347.76,6.8,4.6,0.013,366705.4,366705.4,30635,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331022,371260.00
04/10/2016 19:30,2,0.260,ACTIVE,213.74,341.45,60.023,1460331003,"201051344000458","219011344069620",28.11,8.50,0,336.64,348.66,7.4,5.2,0.018,363487.3,363487.3,26036,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331023,371261.00
04/10/2016 19:30,2,0.252,ACTIVE,214.64,343.55,59.986,1460331003,"201051344000853","219011344069620",25.90,7.00,0,338.74,350.17,6.6,4.5,0.013,361984.0,361984.0,25629,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331024,371262.00
04/10/2016 19:30,2,0.240,ACTIVE,214.19,341.75,59.981,1460331003,"201051344000685","219011344069620",28.13,6.30,0,335.74,348.96,6.9,4.7,0.013,368715.7,368715.7,30454,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331025,371263.00
04/10/2016 19:30,2,0.240,ACTIVE,213.74,341.45,59.975,1460331003,"201051344000917","219011344069620",27.77,8.50,0,334.84,348.66,6.7,4.6,0.018,365935.7,365935.7,30459,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331026,371264.00
04/10/2016 19:30,2,0.215,ACTIVE,214.19,341.15,59.959,1460331003,"201051344001145","219011344069620",28.43,6.70,0,336.04,348.06,6.2,4.1,0.013,370996.8,370996.8,30316,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331027,371265.00
04/10/2016 19:30,2,0.254,ACTIVE,213.74,341.45,59.959,1460331003,"201051344000651","219011344069620",28.31,7.00,0,334.84,347.16,7.3,5.1,0.013,362949.3,362949.3,30686,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331028,371266.00
04/10/2016 19:30,2,0.131,ACTIVE,212.38,337.84,59.970,1460331003,"274151322000088","219011344069620",26.32,10.00,0,335.14,343.55,3.5,1.5,0.000,615526.7,615526.7,19255,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331029,371267.00
04/10/2016 19:30,2,0.102,ACTIVE,213.29,340.55,59.970,1460331003,"274151322000068","219011344069620",30.08,11.70,0,337.24,374.21,3.1,1.1,0.009,513384.5,513384.5,20594,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331029,371268.00
04/10/2016 19:30,2,0.229,ACTIVE,213.29,339.34,59.965,1460331003,"201051344001135","219011344069620",28.49,7.00,0,335.14,346.86,6.6,4.5,0.018,359356.5,359356.5,30644,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331030,371269.00
04/10/2016 19:30,2,0.256,ACTIVE,213.74,342.05,59.970,1460331003,"201051344000594","219011344069620",28.41,7.30,0,335.74,348.66,7.4,5.2,0.013,366736.3,366736.3,26068,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331031,371270.00
04/10/2016 19:30,2,0.242,ACTIVE,213.74,340.85,59.959,1460331003,"201051344001203","219011344069620",27.87,7.00,0,336.04,348.96,6.8,4.7,0.018,365891.0,365891.0,30639,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331032,371271.00
04/10/2016 19:30,2,0.145,ACTIVE,212.61,339.95,59.975,1460331003,"274151322000054","219011344069620",26.82,10.70,0,335.44,343.55,4.0,1.9,0.018,629120.1,629120.1,19281,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331033,371272.00
04/10/2016 19:30,2,0.232,ACTIVE,214.19,341.75,59.954,1460331003,"201051344000867","219011344069620",28.15,7.70,0,336.34,348.66,6.7,4.5,0.013,355069.6,355069.6,26070,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331034,371273.00
04/10/2016 19:30,2,0.279,ACTIVE,213.74,340.55,59.970,1460331003,"201051344001093","219011344069620",28.09,7.70,0,335.74,347.16,8.0,5.8,0.018,364874.6,364874.6,30513,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331035,371274.00
04/10/2016 19:30,2,0.174,ACTIVE,213.74,342.65,59.970,1460331003,"201051344000900","219011344069620",28.19,7.00,0,336.04,349.26,5.0,2.9,0.013,370358.2,370358.2,25466,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331036,371275.00
04/10/2016 19:30,2,0.258,ACTIVE,213.96,341.75,59.996,1460331003,"201051344000648","219011344069620",28.35,6.30,0,337.24,348.96,7.4,5.2,0.013,362887.1,362887.1,25769,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331037,371276.00
04/10/2016 19:30,2,0.238,ACTIVE,213.96,342.05,59.965,1460331003,"201051344000569","219011344069620",29.30,7.30,0,337.24,348.96,7.1,4.9,0.018,371591.0,371591.0,25400,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331038,371277.00
04/10/2016 19:30,2,0.236,ACTIVE,213.96,341.75,59.991,1460331003,"201051344000983","219011344069620",28.71,7.30,0,336.34,349.26,6.9,4.7,0.018,363149.6,363149.6,25869,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331039,371278.00
04/10/2016 19:30,2,0.223,ACTIVE,213.96,341.75,59.959,1460331003,"201051344001158","219011344069620",27.77,6.70,0,336.34,348.96,6.3,4.2,0.013,358164.1,358164.1,26123,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331040,371279.00
04/10/2016 19:30,2,0.260,ACTIVE,214.41,342.65,59.970,1460331003,"201051344000576","219011344069620",27.85,6.70,0,336.64,350.17,7.4,5.2,0.013,364804.6,364804.6,25539,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331040,371280.00
04/10/2016 19:30,2,0.150,ACTIVE,212.83,340.85,59.959,1460331003,"274151322000087","219011344069620",27.23,11.70,0,336.04,344.45,4.2,2.1,0.013,603385.2,603385.2,19352,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331041,371281.00
04/10/2016 19:45,2,0.180,ACTIVE,213.96,327.02,60.018,1460331903,"201051344000645","219011344069620",24.35,7.30,0,325.52,346.26,4.5,2.4,0.000,364343.3,364343.3,25685,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331904,371282.00
