ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 19:45,2,0.086,ACTIVE,212.83,318.61,59.970,1460331903,"274151322000085","219011344069620",24.85,9.00,0,316.80,342.65,2.2,0.2,0.000,631974.1,631974.1,19293,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331905,371283.00
04/10/2016 19:45,2,0.188,ACTIVE,213.96,317.10,60.002,1460331903,"201051344000633","219011344069620",23.91,6.70,0,312.89,354.07,4.5,2.5,0.000,355335.6,355335.6,26141,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331906,371284.00
04/10/2016 19:45,2,0.215,ACTIVE,213.74,328.82,59.975,1460331903,"201051344000469","219011344069620",23.97,6.00,0,319.21,348.06,5.2,3.1,0.000,356565.8,356565.8,26090,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331907,371285.00
04/10/2016 19:45,2,0.186,ALERT,212.83,311.69,59.986,1460331903,"201051344000646","219011344069620",23.34,6.70,0,301.47,347.46,4.4,2.3,0.000,360982.1,360982.1,30648,0,0,0,L,1122011218,0,122.46,121.78,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331909,371286.00
04/10/2016 19:45,2,0.109,ACTIVE,212.38,321.91,59.981,1460331903,"274151322000052","219011344069620",25.29,9.70,0,318.91,342.95,2.8,0.8,0.000,641092.1,641092.1,19515,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331910,371287.00
04/10/2016 19:45,2,0.168,ACTIVE,213.51,334.54,59.975,1460331903,"201051344000585","219011344069620",26.26,7.00,0,331.83,345.96,4.5,2.4,0.000,366697.1,366697.1,30655,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331911,371288.00
04/10/2016 19:45,2,0.166,ALERT,213.29,319.21,59.975,1460331903,"201051344001230","219011344069620",24.03,6.30,0,302.98,349.56,4.1,2.0,0.000,364831.5,364831.5,30445,0,0,0,L,1122011218,0,122.68,121.55,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331912,371289.00
04/10/2016 19:45,2,0.184,ALERT,213.74,328.22,59.986,1460331903,"201051344000582","219011344069620",25.33,6.70,0,303.28,345.36,4.7,2.6,0.000,358386.2,358386.2,30623,0,0,0,L,1122011218,0,122.68,122.23,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331914,371290.00
04/10/2016 19:45,2,0.205,ALERT,212.83,332.73,59.986,1460331903,"201051344000955","219011344069620",24.95,7.00,0,302.37,347.16,5.2,3.1,0.000,369888.8,369888.8,30558,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331916,371291.00
04/10/2016 19:45,2,0.000,ALERT,212.38,301.17,59.975,1460331903,"274151322000094","219011344069620",41.91,9.00,0,299.37,408.48,0.0,0.0,0.000,513720.4,513720.4,20391,0,0,0,L,1151911521,0,121.55,122.91,0002,5,0,0,0,0,0,0,106,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331918,371292.00
04/10/2016 19:45,2,0.203,ACTIVE,213.51,334.54,59.975,1460331903,"201051344000579","219011344069620",25.68,7.00,0,333.03,346.56,5.3,3.2,0.000,369949.2,369949.2,6164,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331919,371293.00
04/10/2016 19:45,2,0.195,ACTIVE,213.06,327.62,59.981,1460331903,"201051344000890","219011344069620",25.66,6.30,0,325.22,348.36,5.1,3.0,0.000,366991.8,366991.8,30584,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331920,371294.00
04/10/2016 19:45,2,0.201,ALERT,213.29,316.20,59.975,1460331903,"201051344000438","219011344069620",24.25,6.00,0,302.68,348.96,4.9,2.8,0.000,369184.4,369184.4,30584,0,0,0,L,1122011218,0,122.68,121.78,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331922,371295.00
04/10/2016 19:45,2,0.225,ALERT,213.51,322.81,59.975,1460331903,"201051344000417","219011344069620",24.49,6.70,0,302.07,349.26,5.6,3.5,0.000,362437.4,362437.4,30738,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331924,371296.00
04/10/2016 19:45,2,0.084,ACTIVE,212.83,315.60,59.970,1460331903,"274151322000083","219011344069620",25.23,9.00,0,312.89,342.95,2.2,0.2,0.000,635341.2,635341.2,19569,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331925,371297.00
04/10/2016 19:45,2,0.088,ACTIVE,213.06,328.82,59.970,1460331903,"274151322000076","219011344069620",26.52,9.70,0,328.22,343.55,2.4,0.4,0.000,675878.7,675878.7,19577,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331925,371298.00
04/10/2016 19:45,2,0.172,ACTIVE,213.51,334.24,59.981,1460331903,"201051344000868","219011344069620",24.99,6.70,0,332.73,346.26,4.4,2.3,0.000,355731.0,355731.0,25823,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331926,371299.00
04/10/2016 19:45,2,0.080,ACTIVE,212.83,322.81,59.981,1460331903,"274151322000095","219011344069620",25.94,8.00,0,321.01,342.35,2.1,0.1,0.000,668933.2,668933.2,19474,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331927,371300.00
04/10/2016 19:45,2,0.154,ACTIVE,213.51,338.74,59.975,1460331903,"201051344000988","219011344069620",25.82,7.00,0,326.12,348.06,4.1,2.0,0.000,353056.9,353056.9,26115,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331928,371301.00
04/10/2016 19:45,2,0.170,ACTIVE,212.83,325.52,59.959,1460331903,"201051344001025","219011344069620",25.60,6.70,0,324.32,345.66,4.4,2.3,0.000,366706.3,366706.3,30636,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331929,371302.00
04/10/2016 19:45,2,0.182,ACTIVE,213.51,333.63,59.986,1460331903,"201051344000458","219011344069620",26.54,8.00,0,333.03,345.96,4.9,2.8,0.000,363488.4,363488.4,26037,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331930,371303.00
04/10/2016 19:45,2,0.166,ACTIVE,214.19,332.43,59.986,1460331903,"201051344000853","219011344069620",24.91,6.70,0,327.02,348.36,4.2,2.1,0.000,361984.8,361984.8,25630,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331931,371304.00
04/10/2016 19:45,2,0.168,ALERT,213.29,336.04,59.981,1460331903,"201051344000685","219011344069620",25.27,6.30,0,301.77,354.67,4.3,2.3,0.000,368716.6,368716.6,30455,0,0,0,L,1122011218,0,122.91,121.78,0002,3,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331933,371305.00
04/10/2016 19:45,2,0.160,ALERT,213.29,321.01,59.975,1460331903,"201051344000917","219011344069620",24.91,8.00,0,301.17,350.17,4.1,2.0,0.000,365936.5,365936.5,30460,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331935,371306.00
04/10/2016 19:45,2,0.148,ALERT,213.51,321.91,60.012,1460331903,"201051344001145","219011344069620",25.03,6.30,0,302.98,351.07,3.8,1.8,0.000,370997.5,370997.5,30317,0,0,0,L,1122011218,0,122.46,121.78,0002,5,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331936,371307.00
04/10/2016 19:45,2,0.189,ALERT,213.29,321.61,60.002,1460331903,"201051344000651","219011344069620",24.33,6.30,0,302.37,348.96,4.7,2.6,0.000,362950.3,362950.3,30687,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331938,371308.00
04/10/2016 19:45,2,0.070,ALERT,212.38,301.47,59.981,1460331903,"274151322000088","219011344069620",23.24,9.30,0,300.57,342.05,1.7,0.0,0.000,615526.9,615526.9,19256,0,0,0,L,1151911521,0,122.46,122.46,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331940,371309.00
04/10/2016 19:45,2,0.008,ALERT,213.06,300.87,59.996,1460331903,"274151322000068","219011344069620",42.06,10.30,0,299.07,408.48,0.0,0.0,0.000,513384.6,513384.6,20595,0,0,0,L,1151911521,0,122.23,122.91,0002,8,0,0,0,0,0,0,115,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331942,371310.00
04/10/2016 19:45,2,0.168,ACTIVE,212.83,329.43,59.970,1460331903,"201051344001135","219011344069620",25.29,6.70,0,328.22,344.76,4.3,2.2,0.000,359357.4,359357.4,30645,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331943,371311.00
04/10/2016 19:45,2,0.170,ACTIVE,213.51,341.15,59.991,1460331903,"201051344000594","219011344069620",27.08,7.00,0,334.54,346.56,4.7,2.6,0.000,366737.3,366737.3,26069,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331944,371312.00
04/10/2016 19:45,2,0.176,ALERT,213.29,319.21,60.002,1460331903,"201051344001203","219011344069620",23.80,6.70,0,302.37,347.46,4.2,2.2,0.000,365891.9,365891.9,30640,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331946,371313.00
04/10/2016 19:45,2,0.080,ALERT,212.38,302.68,59.986,1460331903,"274151322000054","219011344069620",24.85,9.70,0,300.57,342.35,2.0,0.0,0.000,629120.3,629120.3,19282,0,0,0,L,1151911521,0,122.01,122.23,0002,8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331947,371314.00
04/10/2016 19:45,2,0.168,ALERT,213.96,322.51,59.996,1460331903,"201051344000867","219011344069620",25.13,7.30,0,303.28,349.86,4.3,2.2,0.000,355070.5,355070.5,26071,0,0,0,L,1122011218,0,122.23,122.46,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331949,371315.00
04/10/2016 19:45,2,0.221,ALERT,213.06,319.81,60.007,1460331903,"201051344001093","219011344069620",24.13,7.30,0,302.07,351.97,5.4,3.3,0.000,364875.8,364875.8,30514,0,0,0,L,1122011218,0,122.23,121.78,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331951,371316.00
04/10/2016 19:45,2,0.105,ACTIVE,213.29,330.63,59.991,1460331903,"201051344000900","219011344069620",26.02,6.70,0,327.92,348.36,2.8,0.8,0.000,370358.7,370358.7,25467,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331952,371317.00
04/10/2016 19:45,2,0.086,ALERT,213.74,304.48,59.954,1460331903,"201051344000648","219011344069620",31.75,6.30,0,303.58,346.86,2.8,0.8,0.000,362888.1,362888.1,25770,0,0,0,L,1122011218,0,121.55,122.91,0002,3,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331954,371318.00
04/10/2016 19:45,2,0.174,ACTIVE,213.96,339.65,59.986,1460331903,"201051344000569","219011344069620",26.88,7.00,0,324.02,346.86,4.8,2.7,0.000,371592.0,371592.0,25401,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331955,371319.00
04/10/2016 19:45,2,0.176,ACTIVE,213.74,328.52,59.965,1460331903,"201051344000983","219011344069620",25.41,7.00,0,324.92,346.86,4.5,2.5,0.000,363150.5,363150.5,25870,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331955,371320.00
04/10/2016 19:45,2,0.160,ALERT,213.74,321.61,59.991,1460331903,"201051344001158","219011344069620",23.99,6.30,0,303.28,347.46,3.9,1.8,0.000,358164.8,358164.8,26124,0,0,0,L,1122011218,0,121.78,122.23,0002,6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331957,371321.00
04/10/2016 19:45,2,0.186,ACTIVE,214.19,321.91,59.981,1460331903,"201051344000576","219011344069620",24.67,6.30,0,317.70,353.77,4.7,2.6,0.000,364805.6,364805.6,25540,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331958,371322.00
04/10/2016 19:45,2,0.092,ALERT,212.83,301.47,59.986,1460331903,"274151322000087","219011344069620",23.62,10.30,0,299.67,343.25,2.2,0.2,0.000,603385.5,603385.5,19353,0,0,0,L,1151911521,0,122.01,122.68,0002,9,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460331960,371323.00
04/10/2016 20:00,2,0.131,ALERT,213.96,304.18,60.007,1460332803,"201051344000645","219011344069620",22.07,6.70,0,302.37,342.35,2.9,0.9,0.000,364343.7,364343.7,25686,0,0,0,L,1122011218,0,122.46,122.91,0002,4,0,0,0,0,0,0,5,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332805,371324.00
04/10/2016 20:00,2,0.061,ALERT,213.51,301.47,59.975,1460332803,"274151322000085","219011344069620",21.47,7.70,0,300.27,319.81,1.3,0.0,0.000,631974.1,631974.1,19294,0,0,0,L,1151911521,0,122.91,122.91,0002,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332807,371325.00
04/10/2016 20:00,2,0.148,ALERT,214.19,304.18,59.991,1460332803,"201051344000633","219011344069620",21.21,6.00,0,300.57,338.44,3.2,1.2,0.000,355336.1,355336.1,26142,0,0,0,L,1122011218,0,122.46,122.91,0002,5,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332809,371326.00
04/10/2016 20:00,2,0.174,ALERT,213.74,304.48,60.007,1460332803,"201051344000469","219011344069620",21.75,5.00,0,301.77,340.55,3.8,1.8,0.000,356566.5,356566.5,26091,0,0,0,L,1122011218,0,121.55,123.14,0002,3,0,0,0,0,0,0,5,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332810,371327.00
04/10/2016 20:00,2,0.143,ACTIVE,213.06,303.28,60.028,1460332803,"201051344000646","219011344069620",20.65,6.00,0,301.17,316.80,3.0,1.0,0.000,360982.5,360982.5,30650,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332811,371328.00
04/10/2016 20:00,2,0.086,ALERT,212.83,302.68,60.002,1460332803,"274151322000052","219011344069620",20.97,8.00,0,299.97,327.62,1.8,0.0,0.000,641092.2,641092.2,19516,0,0,0,L,1151911521,0,121.55,122.91,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332813,371329.00
04/10/2016 20:00,2,0.143,ALERT,213.51,303.58,60.012,1460332803,"201051344000585","219011344069620",20.91,6.30,0,300.87,340.85,3.0,1.0,0.000,366697.6,366697.6,30656,0,0,0,L,1122011218,0,122.01,122.46,0002,3,0,0,0,0,0,0,6,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332815,371330.00
04/10/2016 20:00,2,0.143,ACTIVE,213.29,303.58,60.007,1460332803,"201051344001230","219011344069620",19.00,5.50,0,301.17,329.43,2.8,0.7,0.000,364831.8,364831.8,30447,0,0,0,L,1122011218,0,122.46,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332816,371331.00
04/10/2016 20:00,2,0.148,ALERT,213.74,303.88,60.007,1460332803,"201051344000582","219011344069620",21.35,6.00,0,301.77,339.65,3.2,1.2,0.000,358386.7,358386.7,30625,0,0,0,L,1122011218,0,122.46,122.46,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332818,371332.00
04/10/2016 20:00,2,0.170,ALERT,212.83,302.98,60.007,1460332803,"201051344000955","219011344069620",20.52,6.30,0,301.17,339.65,3.6,1.5,0.000,369889.4,369889.4,30560,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,9,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332819,371333.00
04/10/2016 20:00,2,0.000,ALERT,212.83,311.69,59.981,1460332803,"274151322000094","219011344069620",40.73,7.30,0,298.47,397.05,0.0,0.0,0.000,513720.4,513720.4,20393,0,0,0,L,1151911521,0,122.01,123.14,0100,4,0,0,0,0,0,0,255,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1460332821,371334.00
04/10/2016 20:00,2,0.174,ALERT,213.51,305.08,60.007,1460332803,"201051344000579","219011344069620",21.09,6.30,0,303.28,341.15,3.7,1.7,0.000,369949.8,369949.8,6165,0,0,0,L,1122011218,0,121.78,122.46,0002,2,0,0,0,0,0,0,6,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332823,371335.00
04/10/2016 20:00,2,0.164,ALERT,213.06,303.58,60.007,1460332803,"201051344000890","219011344069620",21.21,6.00,0,301.77,339.65,3.5,1.5,0.000,366992.4,366992.4,30585,0,0,0,L,1122011218,0,122.46,121.55,0002,5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332825,371336.00
04/10/2016 20:00,2,0.168,ACTIVE,213.51,303.28,60.002,1460332803,"201051344000438","219011344069620",20.67,5.50,0,301.47,337.84,3.5,1.5,0.000,369185.0,369185.0,30586,0,0,0,L,1122011218,0,122.68,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332826,371337.00
04/10/2016 20:00,2,0.195,ALERT,213.51,302.68,60.012,1460332803,"201051344000417","219011344069620",20.44,5.50,0,300.87,339.65,4.1,2.0,0.000,362438.1,362438.1,30740,0,0,0,L,1122011218,0,122.23,122.23,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332828,371338.00
04/10/2016 20:00,2,0.062,ALERT,212.83,302.07,60.002,1460332803,"274151322000083","219011344069620",20.89,7.00,0,299.97,316.20,1.3,0.0,0.000,635341.2,635341.2,19570,0,0,0,L,1151911521,0,121.78,122.91,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332830,371339.00
04/10/2016 20:00,2,0.064,ALERT,213.51,301.77,60.002,1460332803,"274151322000076","219011344069620",21.89,8.00,0,300.27,340.85,1.4,0.0,0.000,675878.8,675878.8,19578,0,0,0,L,1151911521,0,122.23,123.14,0002,7,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332832,371340.00
04/10/2016 20:00,2,0.139,ALERT,213.51,304.78,59.991,1460332803,"201051344000868","219011344069620",20.67,6.00,0,303.28,341.45,2.9,0.9,0.000,355731.5,355731.5,25824,0,0,0,L,1122011218,0,121.78,122.91,0002,3,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332834,371341.00
04/10/2016 20:00,2,0.057,ALERT,212.61,302.68,60.002,1460332803,"274151322000095","219011344069620",21.49,6.70,0,301.47,338.74,1.2,0.0,0.000,668933.2,668933.2,19475,0,0,0,L,1151911521,0,122.46,122.46,0002,5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332835,371342.00
04/10/2016 20:00,2,0.123,ALERT,213.51,304.18,59.959,1460332803,"201051344000988","219011344069620",21.33,6.30,0,300.57,341.75,2.7,0.7,0.000,353057.3,353057.3,26116,0,0,0,L,1122011218,0,121.78,122.68,0002,4,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332837,371343.00
04/10/2016 20:00,2,0.135,ALERT,213.29,302.68,60.039,1460332803,"201051344001025","219011344069620",21.45,5.50,0,300.87,339.34,2.9,0.9,0.000,366706.7,366706.7,30637,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332839,371344.00
04/10/2016 20:00,2,0.154,ALERT,213.51,304.18,60.007,1460332803,"201051344000458","219011344069620",21.25,7.00,0,302.98,341.45,3.4,1.3,0.000,363488.9,363488.9,26038,0,0,0,L,1122011218,0,122.01,122.68,0002,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332841,371345.00
04/10/2016 20:00,2,0.133,ALERT,214.19,304.18,60.012,1460332803,"201051344000853","219011344069620",19.90,6.00,0,302.37,342.35,2.7,0.7,0.000,361985.2,361985.2,25631,0,0,0,L,1122011218,0,122.46,122.91,0002,5,0,0,0,0,0,0,3,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332843,371346.00
04/10/2016 20:00,2,0.135,ACTIVE,213.74,303.28,60.012,1460332803,"201051344000685","219011344069620",20.26,5.50,0,301.77,336.04,2.8,0.8,0.000,368717.0,368717.0,30457,0,0,0,L,1122011218,0,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332844,371347.00
04/10/2016 20:00,2,0.137,ACTIVE,213.29,302.37,60.012,1460332803,"201051344000917","219011344069620",19.70,7.00,0,300.57,338.14,2.8,0.7,0.000,365936.9,365936.9,30462,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332845,371348.00
04/10/2016 20:00,2,0.121,ALERT,213.51,303.28,60.002,1460332803,"201051344001145","219011344069620",20.34,5.50,0,301.47,340.85,2.5,0.5,0.000,370997.9,370997.9,30319,0,0,0,L,1122011218,0,122.46,122.23,0002,5,0,0,0,0,0,0,7,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332847,371349.00
04/10/2016 20:00,2,0.156,ALERT,213.29,302.37,60.018,1460332803,"201051344000651","219011344069620",20.63,5.50,0,300.87,340.55,3.3,1.3,0.000,362950.8,362950.8,30689,0,0,0,L,1122011218,0,122.68,121.78,0002,4,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332849,371350.00
04/10/2016 20:00,2,0.045,ACTIVE_NO_POWER,212.61,301.77,60.018,1460332803,"274151322000088","219011344069620",20.24,8.00,0,299.07,303.28,0.9,0.0,0.000,615526.9,615526.9,19258,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332850,371351.00
04/10/2016 20:00,2,0.008,ALERT,213.74,340.55,60.007,1460332803,"274151322000068","219011344069620",40.97,9.00,0,298.47,403.37,0.0,0.0,0.000,513384.6,513384.6,20597,0,0,0,L,1151911521,0,122.46,123.36,0100,7,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1460332852,371352.00
04/10/2016 20:00,2,0.137,ALERT,213.06,302.98,60.028,1460332803,"201051344001135","219011344069620",20.93,6.00,0,302.07,339.34,2.9,0.9,0.000,359357.8,359357.8,30646,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332853,371353.00
04/10/2016 20:00,2,0.148,ALERT,213.51,305.08,60.007,1460332803,"201051344000594","219011344069620",21.29,6.00,0,302.68,342.35,3.2,1.2,0.000,366737.8,366737.8,26070,0,0,0,L,1122011218,0,121.78,122.23,0002,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332855,371354.00
04/10/2016 20:00,2,0.150,ALERT,213.29,302.68,60.018,1460332803,"201051344001203","219011344069620",18.53,6.00,0,301.47,341.75,2.9,0.8,0.000,365892.3,365892.3,30642,0,0,0,L,1122011218,0,122.91,121.78,0002,3,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332857,371355.00
04/10/2016 20:00,2,0.055,ACTIVE_NO_POWER,212.83,301.77,59.981,1460332803,"274151322000054","219011344069620",20.79,8.50,0,300.27,304.48,1.2,0.0,0.000,629120.3,629120.3,19284,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332858,371356.00
04/10/2016 20:00,2,0.137,ALERT,213.96,303.88,60.012,1460332803,"201051344000867","219011344069620",20.95,6.70,0,302.07,340.55,2.9,0.9,0.000,355070.9,355070.9,26073,0,0,0,L,1122011218,0,122.23,122.46,0002,4,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332860,371357.00
04/10/2016 20:00,2,0.189,ACTIVE,213.29,302.98,60.007,1460332803,"201051344001093","219011344069620",19.68,6.70,0,301.77,331.53,3.8,1.8,0.000,364876.4,364876.4,30516,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332861,371358.00
04/10/2016 20:00,2,0.080,ALERT,213.51,304.48,60.012,1460332803,"201051344000900","219011344069620",20.34,5.50,0,302.68,340.55,1.7,0.0,0.000,370358.8,370358.8,25468,0,0,0,L,1122011218,0,122.01,122.46,0002,3,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332863,371359.00
04/10/2016 20:00,2,0.160,ALERT,213.74,303.58,59.970,1460332803,"201051344000648","219011344069620",21.15,5.50,0,302.07,341.75,3.5,1.4,0.000,362888.7,362888.7,25772,0,0,0,L,1122011218,0,121.78,122.91,0002,3,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332864,371360.00
04/10/2016 20:00,2,0.148,ALERT,213.74,304.78,60.012,1460332803,"201051344000569","219011344069620",20.99,6.30,0,303.88,341.75,3.2,1.1,0.000,371592.5,371592.5,25402,0,0,0,L,1122011218,0,121.55,122.91,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332866,371361.00
04/10/2016 20:00,2,0.143,ALERT,213.51,304.48,60.012,1460332803,"201051344000983","219011344069620",20.95,6.30,0,303.28,340.85,3.0,1.0,0.000,363151.0,363151.0,25871,0,0,0,L,1122011218,0,122.01,122.46,0002,5,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332868,371362.00
04/10/2016 20:00,2,0.123,ALERT,213.74,304.18,60.012,1460332803,"201051344001158","219011344069620",20.71,5.50,0,302.37,341.45,2.6,0.6,0.000,358165.2,358165.2,26126,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,16,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332870,371363.00
04/10/2016 20:00,2,0.152,ALERT,213.96,304.78,60.023,1460332803,"201051344000576","219011344069620",20.16,5.50,0,302.37,339.34,3.1,1.1,0.000,364806.1,364806.1,25541,0,0,0,L,1122011218,0,122.23,122.46,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332872,371364.00
04/10/2016 20:00,2,0.070,ACTIVE_NO_POWER,212.83,301.17,60.007,1460332803,"274151322000087","219011344069620",19.38,9.30,0,298.47,302.98,1.4,0.0,0.000,603385.5,603385.5,19355,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460332873,371365.00
04/10/2016 20:15,2,0.062,ALERT,213.96,303.88,59.986,1460333703,"201051344000645","219011344069620",28.25,6.00,0,289.75,305.98,1.6,0.0,0.000,364343.8,364343.8,25688,0,0,0,L,1122011218,0,122.23,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1460333705,371366.00
04/10/2016 20:15,2,0.021,ALERT,212.38,300.87,59.991,1460333703,"274151322000085","219011344069620",27.81,7.30,0,288.25,304.18,0.0,0.0,0.000,631974.1,631974.1,19296,0,0,0,L,1151911521,0,122.23,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1460333707,371367.00
04/10/2016 20:15,2,0.072,ALERT,214.19,303.58,59.975,1460333703,"201051344000633","219011344069620",29.52,5.00,0,288.25,305.38,2.2,0.2,0.000,355336.2,355336.2,26144,0,0,0,L,1122011218,0,122.23,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1460333709,371368.00
04/10/2016 20:15,2,0.092,ALERT,213.51,303.88,59.991,1460333703,"201051344000469","219011344069620",29.18,4.50,0,288.85,305.68,2.8,0.7,0.000,356566.8,356566.8,26093,0,0,0,L,1122011218,0,121.33,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1460333711,371369.00
04/10/2016 20:15,2,0.059,ALERT,212.83,302.37,59.991,1460333703,"201051344000646","219011344069620",29.16,5.00,0,288.55,304.48,1.8,0.0,0.000,360982.6,360982.6,30651,0,0,0,L,1122011218,0,122.46,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1460333713,371370.00
04/10/2016 20:15,2,0.041,ALERT,212.16,301.77,59.949,1460333703,"274151322000052","219011344069620",28.65,7.00,0,288.25,305.08,0.0,0.0,0.000,641092.2,641092.2,19518,0,0,0,L,1151911521,0,121.33,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1460333714,371371.00
04/10/2016 20:15,2,0.068,ALERT,213.29,302.68,60.002,1460333703,"201051344000585","219011344069620",29.52,5.50,0,288.55,304.48,2.0,0.1,0.000,366697.6,366697.6,30658,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1460333716,371372.00
04/10/2016 20:15,2,0.068,ALERT,213.06,302.98,59.981,1460333703,"201051344001230","219011344069620",28.98,5.00,0,289.15,304.78,2.0,0.0,0.000,364831.9,364831.9,30448,0,0,0,L,1122011218,0,122.46,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460333718,371373.00
04/10/2016 20:15,2,0.078,ALERT,213.74,303.58,59.981,1460333703,"201051344000582","219011344069620",29.30,5.00,0,289.75,305.08,2.4,0.4,0.000,358386.8,358386.8,30627,0,0,0,L,1122011218,0,122.68,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1460333720,371374.00
04/10/2016 20:15,2,0.096,ALERT,212.61,302.37,59.991,1460333703,"201051344000955","219011344069620",29.52,5.50,0,288.85,304.48,2.9,0.9,0.000,369889.6,369889.6,30562,0,0,0,L,1122011218,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1460333722,371375.00
04/10/2016 20:15,2,0.000,ALERT,212.38,300.27,59.975,1460333703,"274151322000094","219011344069620",0.00,6.30,0,296.06,391.04,0.0,0.0,0.000,513720.4,513720.4,20395,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460333723,371376.00
04/10/2016 20:15,2,0.096,ALERT,213.51,304.48,59.986,1460333703,"201051344000579","219011344069620",29.78,5.50,0,290.35,306.88,2.9,0.9,0.000,369950.1,369950.1,6167,0,0,0,L,1122011218,0,121.78,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1460333725,371377.00
04/10/2016 20:15,2,0.107,ALERT,213.06,303.28,59.986,1460333703,"201051344000890","219011344069620",29.66,5.50,0,289.75,305.98,3.2,1.2,0.000,366992.6,366992.6,30587,0,0,0,L,1122011218,0,122.68,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1460333727,371378.00
04/10/2016 20:15,2,0.092,ALERT,213.29,302.68,59.986,1460333703,"201051344000438","219011344069620",29.54,4.50,0,289.15,304.78,2.8,0.7,0.000,369185.2,369185.2,30587,0,0,0,L,1122011218,0,122.68,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1460333729,371379.00
04/10/2016 20:15,2,0.129,ALERT,213.29,302.07,59.991,1460333703,"201051344000417","219011344069620",29.24,5.50,0,288.55,304.18,3.9,1.8,0.000,362438.5,362438.5,30742,0,0,0,L,1122011218,0,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1460333731,371380.00
04/10/2016 20:15,2,0.020,ALERT,212.38,301.47,59.970,1460333703,"274151322000083","219011344069620",28.31,6.70,0,288.55,304.78,0.0,0.0,0.000,635341.2,635341.2,19572,0,0,0,L,1151911521,0,121.78,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1460333732,371381.00
04/10/2016 20:15,2,0.018,ALERT,212.83,300.57,59.975,1460333703,"274151322000076","219011344069620",29.22,7.00,0,287.95,304.48,0.0,0.0,0.000,675878.8,675878.8,19580,0,0,0,L,1151911521,0,122.23,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1460333734,371382.00
04/10/2016 20:15,2,0.072,ALERT,213.29,304.18,59.996,1460333703,"201051344000868","219011344069620",29.28,5.50,0,290.35,306.58,2.1,0.2,0.000,355731.5,355731.5,25826,0,0,0,L,1122011218,0,121.55,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1460333736,371383.00
04/10/2016 20:15,2,0.012,ALERT,212.16,301.77,59.975,1460333703,"274151322000095","219011344069620",28.49,6.00,0,289.15,305.38,0.0,0.0,0.000,668933.2,668933.2,19477,0,0,0,L,1151911521,0,122.23,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1460333738,371384.00
04/10/2016 20:15,2,0.061,ALERT,213.29,303.58,59.975,1460333703,"201051344000988","219011344069620",29.58,5.50,0,287.35,305.38,1.9,0.0,0.000,353057.3,353057.3,26118,0,0,0,L,1122011218,0,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1460333740,371385.00
04/10/2016 20:15,2,0.070,ALERT,213.06,302.37,59.970,1460333703,"201051344001025","219011344069620",29.54,4.50,0,288.55,305.08,2.1,0.2,0.000,366706.8,366706.8,30639,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1460333741,371386.00
04/10/2016 20:15,2,0.092,ALERT,213.51,303.58,59.975,1460333703,"201051344000458","219011344069620",29.24,6.70,0,289.75,306.58,2.8,0.8,0.000,363489.1,363489.1,26040,0,0,0,L,1122011218,0,121.78,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1460333743,371387.00
04/10/2016 20:15,2,0.061,ALERT,214.19,303.58,59.981,1460333703,"201051344000853","219011344069620",29.76,5.00,0,289.45,305.98,1.9,0.0,0.000,361985.3,361985.3,25633,0,0,0,L,1122011218,0,122.23,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1460333745,371388.00
04/10/2016 20:15,2,0.068,ALERT,213.74,302.98,60.018,1460333703,"201051344000685","219011344069620",29.22,5.00,0,288.85,304.18,2.0,0.0,0.000,368717.1,368717.1,30458,0,0,0,L,1122011218,0,123.36,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1460333747,371389.00
04/10/2016 20:15,2,0.066,ALERT,213.29,302.37,59.970,1460333703,"201051344000917","219011344069620",29.00,6.70,0,287.65,303.58,2.0,0.0,0.000,365937.0,365937.0,30463,0,0,0,L,1122011218,0,122.23,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1460333749,371390.00
04/10/2016 20:15,2,0.057,ALERT,213.51,302.98,59.975,1460333703,"201051344001145","219011344069620",29.36,5.00,0,289.45,305.08,1.7,0.0,0.000,370997.9,370997.9,30321,0,0,0,L,1122011218,0,122.46,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1460333751,371391.00
04/10/2016 20:15,2,0.080,ALERT,213.29,302.37,60.023,1460333703,"201051344000651","219011344069620",29.12,4.50,0,288.55,303.88,2.4,0.4,0.000,362951.0,362951.0,30691,0,0,0,L,1122011218,0,122.91,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1460333752,371392.00
04/10/2016 20:15,2,0.008,ALERT,212.16,300.87,59.991,1460333703,"274151322000088","219011344069620",25.66,7.30,0,288.25,304.18,0.0,0.0,0.000,615526.9,615526.9,19259,0,0,0,L,1151911521,0,122.23,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1460333754,371393.00
04/10/2016 20:15,2,0.000,ALERT,213.29,300.27,59.986,1460333703,"274151322000068","219011344069620",0.00,7.70,0,288.25,391.34,0.0,0.0,0.000,513384.6,513384.6,20599,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460333756,371394.00
04/10/2016 20:15,2,0.064,ALERT,213.06,302.98,59.981,1460333703,"201051344001135","219011344069620",29.58,5.50,0,289.15,304.78,2.0,0.0,0.000,359357.9,359357.9,30648,0,0,0,L,1122011218,0,122.23,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1460333758,371395.00
04/10/2016 20:15,2,0.082,ALERT,213.29,304.48,60.012,1460333703,"201051344000594","219011344069620",29.72,5.00,0,289.45,305.98,2.5,0.5,0.000,366738.0,366738.0,26072,0,0,0,L,1122011218,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1460333760,371396.00
04/10/2016 20:15,2,0.068,ALERT,213.29,302.68,59.986,1460333703,"201051344001203","219011344069620",28.90,5.00,0,288.85,305.98,2.0,0.0,0.000,365892.4,365892.4,30644,0,0,0,L,1122011218,0,122.91,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1460333761,371397.00
04/10/2016 20:15,2,0.016,ALERT,212.38,301.47,59.981,1460333703,"274151322000054","219011344069620",27.55,7.70,0,288.25,304.78,0.0,0.0,0.000,629120.3,629120.3,19285,0,0,0,L,1151911521,0,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1460333763,371398.00
04/10/2016 20:15,2,0.070,ALERT,213.74,303.28,59.954,1460333703,"201051344000867","219011344069620",28.88,6.30,0,289.15,305.98,2.1,0.1,0.000,355070.9,355070.9,26075,0,0,0,L,1122011218,0,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1460333765,371399.00
04/10/2016 20:15,2,0.125,ALERT,213.29,302.68,59.981,1460333703,"201051344001093","219011344069620",28.71,6.00,0,288.85,304.18,3.6,1.6,0.000,364876.8,364876.8,30517,0,0,0,L,1122011218,0,122.23,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1460333767,371400.00
04/10/2016 20:15,2,0.016,ALERT,213.51,303.88,59.954,1460333703,"201051344000900","219011344069620",29.04,5.50,0,289.45,305.68,0.5,0.0,0.000,370358.8,370358.8,25470,0,0,0,L,1122011218,0,122.01,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1460333769,371401.00
04/10/2016 20:15,2,0.088,ALERT,213.51,302.98,59.991,1460333703,"201051344000648","219011344069620",29.38,4.50,0,288.85,305.98,2.7,0.6,0.000,362888.9,362888.9,25774,0,0,0,L,1122011218,0,121.33,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1460333771,371402.00
04/10/2016 20:15,2,0.084,ALERT,213.51,304.18,59.991,1460333703,"201051344000569","219011344069620",29.64,5.50,0,290.35,306.58,2.6,0.6,0.000,371592.7,371592.7,25404,0,0,0,L,1122011218,0,121.33,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1460333772,371403.00
04/10/2016 20:15,2,0.072,ALERT,213.51,304.18,59.996,1460333703,"201051344000983","219011344069620",29.30,5.50,0,289.75,306.28,2.2,0.2,0.000,363151.1,363151.1,25873,0,0,0,L,1122011218,0,121.78,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1460333774,371404.00
04/10/2016 20:15,2,0.049,ALERT,213.51,303.58,59.986,1460333703,"201051344001158","219011344069620",29.22,4.50,0,289.15,305.38,1.5,0.0,0.000,358165.2,358165.2,26128,0,0,0,L,1122011218,0,121.55,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1460333776,371405.00
04/10/2016 20:15,2,0.086,ALERT,213.96,304.18,59.996,1460333703,"201051344000576","219011344069620",28.57,5.00,0,289.75,306.28,2.5,0.5,0.000,364806.3,364806.3,25543,0,0,0,L,1122011218,0,122.01,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1460333778,371406.00
04/10/2016 20:15,2,0.033,ALERT,212.38,299.67,60.002,1460333703,"274151322000087","219011344069620",25.98,8.00,0,287.35,303.58,0.0,0.0,0.000,603385.5,603385.5,19356,0,0,0,L,1151911521,0,121.78,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1460333780,371407.00
04/10/2016 20:30,2,0.000,ALERT,213.74,303.88,59.986,1460334603,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,364343.8,364343.8,25690,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334605,371408.00
04/10/2016 20:30,2,0.000,ALERT,212.16,300.27,59.996,1460334603,"274151322000085","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,631974.1,631974.1,19298,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1460334607,371409.00
04/10/2016 20:30,2,0.000,ALERT,213.96,303.58,59.970,1460334603,"201051344000633","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,355336.3,355336.3,26146,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334608,371410.00
04/10/2016 20:30,2,0.000,ALERT,213.51,303.58,60.007,1460334603,"201051344000469","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,356566.9,356566.9,26095,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334610,371411.00
04/10/2016 20:30,2,0.000,ALERT,212.61,302.07,59.975,1460334603,"201051344000646","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,360982.6,360982.6,30653,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334612,371412.00
04/10/2016 20:30,2,0.000,ALERT,212.16,300.27,59.965,1460334603,"274151322000052","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,641092.2,641092.2,19520,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1460334614,371413.00
04/10/2016 20:30,2,0.000,ALERT,213.06,302.37,59.922,1460334603,"201051344000585","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,366697.6,366697.6,30660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334616,371414.00
04/10/2016 20:30,2,0.000,ALERT,212.83,302.37,59.975,1460334603,"201051344001230","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,364831.9,364831.9,30450,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334618,371415.00
04/10/2016 20:30,2,0.000,ALERT,213.51,302.98,59.965,1460334603,"201051344000582","219011344069620",0.00,4.50,0,301.77,305.08,0.0,0.0,0.000,358386.9,358386.9,30629,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334619,371416.00
04/10/2016 20:30,2,0.000,ALERT,212.38,302.07,59.965,1460334603,"201051344000955","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,369889.7,369889.7,30564,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334621,371417.00
04/10/2016 20:30,2,0.000,ALERT,212.38,300.27,59.981,1460334603,"274151322000094","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,513720.4,513720.4,20397,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460334623,371418.00
04/10/2016 20:30,2,0.000,ALERT,213.29,304.48,59.944,1460334603,"201051344000579","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,369950.2,369950.2,6169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334625,371419.00
04/10/2016 20:30,2,0.000,ALERT,212.83,302.37,59.965,1460334603,"201051344000890","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,366992.9,366992.9,30589,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334626,371420.00
04/10/2016 20:30,2,0.000,ALERT,213.06,301.77,59.970,1460334603,"201051344000438","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,369185.3,369185.3,30589,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334628,371421.00
04/10/2016 20:30,2,0.000,ALERT,213.29,301.77,59.970,1460334603,"201051344000417","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,362438.8,362438.8,30744,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334630,371422.00
04/10/2016 20:30,2,0.000,ALERT,212.38,301.47,59.959,1460334603,"274151322000083","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,635341.2,635341.2,19574,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1460334632,371423.00
04/10/2016 20:30,2,0.000,ALERT,213.06,300.87,59.959,1460334603,"274151322000076","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,675878.8,675878.8,19582,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1460334634,371424.00
04/10/2016 20:30,2,0.000,ALERT,213.29,304.78,59.970,1460334603,"201051344000868","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,355731.6,355731.6,25828,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334636,371425.00
04/10/2016 20:30,2,0.000,ALERT,212.38,302.07,60.007,1460334603,"274151322000095","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,668933.2,668933.2,19479,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1460334638,371426.00
