ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 20:30,2,0.000,ALERT,213.29,303.88,59.970,1460334603,"201051344000988","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,353057.3,353057.3,26120,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334639,371427.00
04/10/2016 20:30,2,0.000,ALERT,212.83,301.77,59.970,1460334603,"201051344001025","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,366706.8,366706.8,30641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334641,371428.00
04/10/2016 20:30,2,0.000,ALERT,213.29,304.18,59.965,1460334603,"201051344000458","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,363489.2,363489.2,26042,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334643,371429.00
04/10/2016 20:30,2,0.000,ALERT,213.96,303.88,59.970,1460334603,"201051344000853","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,361985.3,361985.3,25635,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334645,371430.00
04/10/2016 20:30,2,0.000,ALERT,213.51,302.68,59.965,1460334603,"201051344000685","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,368717.1,368717.1,30460,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334647,371431.00
04/10/2016 20:30,2,0.000,ALERT,213.29,302.07,59.938,1460334603,"201051344000917","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,365937.0,365937.0,30465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334648,371432.00
04/10/2016 20:30,2,0.000,ALERT,213.29,302.68,59.970,1460334603,"201051344001145","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,370997.9,370997.9,30323,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334650,371433.00
04/10/2016 20:30,2,0.000,ALERT,213.06,301.77,59.965,1460334603,"201051344000651","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,362951.0,362951.0,30693,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334652,371434.00
04/10/2016 20:30,2,0.000,ALERT,212.16,300.87,59.959,1460334603,"274151322000088","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,615526.9,615526.9,19261,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1460334654,371435.00
04/10/2016 20:30,2,0.000,ALERT,213.06,300.27,59.959,1460334603,"274151322000068","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,513384.6,513384.6,20601,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460334656,371436.00
04/10/2016 20:30,2,0.000,ALERT,212.61,302.37,59.970,1460334603,"201051344001135","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,359357.9,359357.9,30650,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334657,371437.00
04/10/2016 20:30,2,0.000,ALERT,213.06,304.78,59.975,1460334603,"201051344000594","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,366738.0,366738.0,26074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334659,371438.00
04/10/2016 20:30,2,0.000,ALERT,213.29,302.37,59.938,1460334603,"201051344001203","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,365892.4,365892.4,30646,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334661,371439.00
04/10/2016 20:30,2,0.000,ALERT,212.16,300.87,59.965,1460334603,"274151322000054","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,629120.3,629120.3,19287,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1460334663,371440.00
04/10/2016 20:30,2,0.000,ALERT,213.74,303.58,59.996,1460334603,"201051344000867","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,355070.9,355070.9,26077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334665,371441.00
04/10/2016 20:30,2,0.000,ALERT,213.06,302.68,59.970,1460334603,"201051344001093","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,364877.0,364877.0,30519,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334666,371442.00
04/10/2016 20:30,2,0.000,ALERT,213.29,304.18,59.996,1460334603,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,370358.8,370358.8,25472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334668,371443.00
04/10/2016 20:30,2,0.000,ALERT,213.74,303.58,59.970,1460334603,"201051344000648","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,362889.0,362889.0,25776,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334670,371444.00
04/10/2016 20:30,2,0.000,ALERT,213.51,304.78,59.970,1460334603,"201051344000569","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,371592.7,371592.7,25406,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334672,371445.00
04/10/2016 20:30,2,0.000,ALERT,213.29,304.18,59.970,1460334603,"201051344000983","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,363151.1,363151.1,25875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334674,371446.00
04/10/2016 20:30,2,0.000,ALERT,213.96,304.78,59.944,1460334603,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,364806.3,364806.3,25545,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334677,371447.00
04/10/2016 20:30,2,0.000,ALERT,212.38,300.27,59.965,1460334603,"274151322000087","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,603385.5,603385.5,19358,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1460334678,371448.00
04/10/2016 20:30,2,0.000,ALERT,213.51,303.88,59.965,1460334603,"201051344001158","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,358165.2,358165.2,26130,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460334680,371449.00
04/10/2016 20:45,2,0.000,ALERT,213.29,302.98,59.991,1460335504,"201051344000645","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,364343.8,364343.8,25692,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335506,371450.00
04/10/2016 20:45,2,0.000,ALERT,212.16,300.57,59.991,1460335504,"274151322000085","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,631974.1,631974.1,19300,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335507,371451.00
04/10/2016 20:45,2,0.000,ALERT,213.74,302.98,59.965,1460335504,"201051344000633","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,355336.3,355336.3,26148,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335509,371452.00
04/10/2016 20:45,2,0.000,ALERT,213.06,303.28,60.012,1460335504,"201051344000469","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,356566.9,356566.9,26097,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335511,371453.00
04/10/2016 20:45,2,0.000,ALERT,212.61,302.07,60.002,1460335504,"201051344000646","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,360982.6,360982.6,30655,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335513,371454.00
04/10/2016 20:45,2,0.000,ALERT,211.70,301.17,60.028,1460335504,"274151322000052","219011344069620",0.00,6.00,0,297.26,303.58,0.0,0.0,0.000,641092.2,641092.2,19522,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335515,371455.00
04/10/2016 20:45,2,0.000,ALERT,213.06,302.07,59.991,1460335504,"201051344000585","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,366697.6,366697.6,30662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335516,371456.00
04/10/2016 20:45,2,0.000,ALERT,212.83,302.07,60.007,1460335504,"201051344001230","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,364831.9,364831.9,30452,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335518,371457.00
04/10/2016 20:45,2,0.000,ALERT,213.29,302.68,59.996,1460335504,"201051344000582","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,358386.9,358386.9,30631,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335520,371458.00
04/10/2016 20:45,2,0.000,ALERT,212.38,301.47,60.007,1460335504,"201051344000955","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,369889.7,369889.7,30566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335522,371459.00
04/10/2016 20:45,2,0.000,ALERT,211.93,299.97,60.007,1460335504,"274151322000094","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,513720.4,513720.4,20399,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335523,371460.00
04/10/2016 20:45,2,0.000,ALERT,212.83,303.58,60.002,1460335504,"201051344000579","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,369950.2,369950.2,6171,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335525,371461.00
04/10/2016 20:45,2,0.000,ALERT,212.61,302.07,59.996,1460335504,"201051344000890","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,366992.9,366992.9,30591,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335527,371462.00
04/10/2016 20:45,2,0.000,ALERT,212.83,301.47,59.996,1460335504,"201051344000438","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,369185.3,369185.3,30591,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335529,371463.00
04/10/2016 20:45,2,0.000,ALERT,213.06,301.17,60.007,1460335504,"201051344000417","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,362438.8,362438.8,30746,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460335531,371464.00
04/10/2016 20:45,2,0.000,ALERT,211.93,300.27,60.002,1460335504,"274151322000083","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,635341.2,635341.2,19576,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335532,371465.00
04/10/2016 20:45,2,0.000,ALERT,212.61,300.57,60.012,1460335504,"274151322000076","219011344069620",0.00,6.00,0,297.57,303.88,0.0,0.0,0.000,675878.8,675878.8,19584,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335534,371466.00
04/10/2016 20:45,2,0.000,ALERT,213.06,303.88,59.959,1460335504,"201051344000868","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,355731.6,355731.6,25830,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460335536,371467.00
04/10/2016 20:45,2,0.000,ALERT,211.93,301.17,59.996,1460335504,"274151322000095","219011344069620",0.00,4.50,0,298.47,304.48,0.0,0.0,0.000,668933.2,668933.2,19481,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460335538,371468.00
04/10/2016 20:45,2,0.000,ALERT,212.83,303.28,60.002,1460335504,"201051344000988","219011344069620",0.00,4.50,0,298.77,305.38,0.0,0.0,0.000,353057.3,353057.3,26122,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460335540,371469.00
04/10/2016 20:45,2,0.000,ALERT,212.61,301.17,60.007,1460335504,"201051344001025","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,366706.8,366706.8,30643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335541,371470.00
04/10/2016 20:45,2,0.000,ALERT,212.83,302.98,60.007,1460335504,"201051344000458","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,363489.2,363489.2,26044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335543,371471.00
04/10/2016 20:45,2,0.000,ALERT,213.51,302.68,60.018,1460335504,"201051344000853","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,361985.3,361985.3,25637,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460335545,371472.00
04/10/2016 20:45,2,0.000,ALERT,213.29,301.77,60.002,1460335504,"201051344000685","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,368717.1,368717.1,30462,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460335547,371473.00
04/10/2016 20:45,2,0.000,ALERT,213.06,301.47,60.002,1460335504,"201051344000917","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,365937.0,365937.0,30467,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460335549,371474.00
04/10/2016 20:45,2,0.000,ALERT,213.06,302.07,60.007,1460335504,"201051344001145","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,370997.9,370997.9,30325,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335551,371475.00
04/10/2016 20:45,2,0.000,ALERT,213.06,301.17,60.007,1460335504,"201051344000651","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,362951.0,362951.0,30695,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335553,371476.00
04/10/2016 20:45,2,0.000,ALERT,211.70,300.27,60.007,1460335504,"274151322000088","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,615526.9,615526.9,19263,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335555,371477.00
04/10/2016 20:45,2,0.000,ALERT,212.83,299.67,59.996,1460335504,"274151322000068","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,513384.6,513384.6,20603,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335556,371478.00
04/10/2016 20:45,2,0.000,ALERT,212.38,301.77,60.007,1460335504,"201051344001135","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,359357.9,359357.9,30652,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335558,371479.00
04/10/2016 20:45,2,0.000,ALERT,212.61,303.88,59.959,1460335504,"201051344000594","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,366738.0,366738.0,26076,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460335560,371480.00
04/10/2016 20:45,2,0.000,ALERT,212.83,301.47,60.002,1460335504,"201051344001203","219011344069620",0.00,4.00,0,299.07,305.98,0.0,0.0,0.000,365892.4,365892.4,30648,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335562,371481.00
04/10/2016 20:45,2,0.000,ALERT,211.93,301.47,59.970,1460335504,"274151322000054","219011344069620",0.00,7.00,0,297.26,303.58,0.0,0.0,0.000,629120.3,629120.3,19289,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335564,371482.00
04/10/2016 20:45,2,0.000,ALERT,213.06,302.68,60.034,1460335504,"201051344000867","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,355070.9,355070.9,26079,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460335565,371483.00
04/10/2016 20:45,2,0.000,ALERT,212.61,301.17,60.007,1460335504,"201051344001093","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,364877.0,364877.0,30521,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335567,371484.00
04/10/2016 20:45,2,0.000,ALERT,212.83,302.98,60.012,1460335504,"201051344000900","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,370358.8,370358.8,25474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335569,371485.00
04/10/2016 20:45,2,0.000,ALERT,213.06,302.37,59.996,1460335504,"201051344000648","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,362889.0,362889.0,25778,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335571,371486.00
04/10/2016 20:45,2,0.000,ALERT,212.83,303.28,60.007,1460335504,"201051344000569","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,371592.7,371592.7,25408,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335573,371487.00
04/10/2016 20:45,2,0.000,ALERT,212.83,303.28,60.007,1460335504,"201051344000983","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,363151.1,363151.1,25877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335574,371488.00
04/10/2016 20:45,2,0.000,ALERT,213.06,302.98,60.002,1460335504,"201051344001158","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,358165.2,358165.2,26132,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460335576,371489.00
04/10/2016 20:45,2,0.000,ALERT,213.29,303.58,60.007,1460335504,"201051344000576","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,364806.3,364806.3,25547,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335578,371490.00
04/10/2016 20:45,2,0.000,ALERT,212.16,299.67,59.991,1460335504,"274151322000087","219011344069620",0.00,7.00,0,296.36,302.37,0.0,0.0,0.000,603385.5,603385.5,19360,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460335580,371491.00
04/10/2016 21:00,2,0.000,ALERT,212.83,302.37,59.986,1460336403,"201051344000645","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,364343.8,364343.8,25694,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336405,371492.00
04/10/2016 21:00,2,0.000,ALERT,211.48,299.67,59.954,1460336403,"274151322000085","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,631974.1,631974.1,19302,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336407,371493.00
04/10/2016 21:00,2,0.000,ALERT,213.06,302.07,59.986,1460336403,"201051344000633","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,355336.3,355336.3,26150,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336409,371494.00
04/10/2016 21:00,2,0.000,ALERT,212.38,302.37,59.981,1460336403,"201051344000469","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,356566.9,356566.9,26099,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336411,371495.00
04/10/2016 21:00,2,0.000,ALERT,211.93,301.17,59.975,1460336403,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,360982.6,360982.6,30657,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336413,371496.00
04/10/2016 21:00,2,0.000,ALERT,211.03,299.37,59.986,1460336403,"274151322000052","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,641092.2,641092.2,19524,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336414,371497.00
04/10/2016 21:00,2,0.000,ALERT,212.38,301.17,59.970,1460336403,"201051344000585","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,366697.6,366697.6,30664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336416,371498.00
04/10/2016 21:00,2,0.000,ALERT,212.16,301.17,59.981,1460336403,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,364831.9,364831.9,30454,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336418,371499.00
04/10/2016 21:00,2,0.000,ALERT,212.61,301.77,59.986,1460336403,"201051344000582","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,358386.9,358386.9,30633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336420,371500.00
04/10/2016 21:00,2,0.000,ALERT,211.70,300.57,59.986,1460336403,"201051344000955","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,369889.7,369889.7,30568,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336422,371501.00
04/10/2016 21:00,2,0.000,ALERT,211.48,298.77,59.986,1460336403,"274151322000094","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,513720.4,513720.4,20401,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336424,371502.00
04/10/2016 21:00,2,0.000,ALERT,212.38,302.98,59.986,1460336403,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,369950.2,369950.2,6173,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336425,371503.00
04/10/2016 21:00,2,0.000,ALERT,212.16,301.17,59.975,1460336403,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,366992.9,366992.9,30593,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336427,371504.00
04/10/2016 21:00,2,0.000,ALERT,212.38,300.87,59.981,1460336403,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,369185.3,369185.3,30593,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336429,371505.00
04/10/2016 21:00,2,0.000,ALERT,212.61,300.57,59.981,1460336403,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,362438.8,362438.8,30748,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336431,371506.00
04/10/2016 21:00,2,0.000,ALERT,211.48,299.97,59.975,1460336403,"274151322000083","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,635341.2,635341.2,19578,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336432,371507.00
04/10/2016 21:00,2,0.000,ALERT,211.93,299.67,59.981,1460336403,"274151322000076","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,675878.8,675878.8,19586,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336434,371508.00
04/10/2016 21:00,2,0.000,ALERT,212.38,302.68,59.975,1460336403,"201051344000868","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,355731.6,355731.6,25832,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336436,371509.00
04/10/2016 21:00,2,0.000,ALERT,211.48,300.57,59.986,1460336403,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,668933.2,668933.2,19483,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336438,371510.00
04/10/2016 21:00,2,0.000,ALERT,212.16,302.07,59.970,1460336403,"201051344000988","219011344069620",0.00,4.50,0,298.17,304.48,0.0,0.0,0.000,353057.3,353057.3,26124,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336440,371511.00
04/10/2016 21:00,2,0.000,ALERT,211.93,299.67,59.965,1460336403,"201051344001025","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,366706.8,366706.8,30645,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336441,371512.00
04/10/2016 21:00,2,0.000,ALERT,212.16,302.07,59.928,1460336403,"201051344000458","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,363489.2,363489.2,26046,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336443,371513.00
04/10/2016 21:00,2,0.000,ALERT,213.06,302.07,59.959,1460336403,"201051344000853","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,361985.3,361985.3,25639,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336445,371514.00
04/10/2016 21:00,2,0.000,ALERT,212.61,300.87,59.954,1460336403,"201051344000685","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,368717.1,368717.1,30464,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336447,371515.00
04/10/2016 21:00,2,0.000,ALERT,212.38,300.57,59.965,1460336403,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,365937.0,365937.0,30469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336449,371516.00
04/10/2016 21:00,2,0.000,ALERT,212.61,301.17,59.965,1460336403,"201051344001145","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,370997.9,370997.9,30327,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336450,371517.00
04/10/2016 21:00,2,0.000,ALERT,212.38,300.27,59.965,1460336403,"201051344000651","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,362951.0,362951.0,30697,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336452,371518.00
04/10/2016 21:00,2,0.000,ALERT,210.80,298.77,59.965,1460336403,"274151322000088","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,615526.9,615526.9,19265,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336454,371519.00
04/10/2016 21:00,2,0.000,ALERT,211.93,298.77,59.954,1460336403,"274151322000068","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,513384.6,513384.6,20605,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336456,371520.00
04/10/2016 21:00,2,0.000,ALERT,211.93,300.87,59.907,1460336403,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,359357.9,359357.9,30654,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336458,371521.00
04/10/2016 21:00,2,0.000,ALERT,212.16,302.98,59.954,1460336403,"201051344000594","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,366738.0,366738.0,26078,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336459,371522.00
04/10/2016 21:00,2,0.000,ALERT,212.38,300.87,59.965,1460336403,"201051344001203","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,365892.4,365892.4,30650,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336461,371523.00
04/10/2016 21:00,2,0.000,ALERT,211.03,299.37,59.954,1460336403,"274151322000054","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,629120.3,629120.3,19291,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336463,371524.00
04/10/2016 21:00,2,0.000,ALERT,212.83,301.77,59.959,1460336403,"201051344000867","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,355070.9,355070.9,26081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336465,371525.00
04/10/2016 21:00,2,0.000,ALERT,212.38,301.17,59.922,1460336403,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,364877.0,364877.0,30523,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336467,371526.00
04/10/2016 21:00,2,0.000,ALERT,212.38,302.37,60.002,1460336403,"201051344000900","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,370358.8,370358.8,25476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336468,371527.00
04/10/2016 21:00,2,0.000,ALERT,212.61,301.47,59.959,1460336403,"201051344000648","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,362889.0,362889.0,25780,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336470,371528.00
04/10/2016 21:00,2,0.000,ALERT,212.61,302.98,59.965,1460336403,"201051344000569","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,371592.7,371592.7,25410,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336473,371529.00
04/10/2016 21:00,2,0.000,ALERT,212.61,302.68,60.012,1460336403,"201051344000983","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,363151.1,363151.1,25879,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336474,371530.00
04/10/2016 21:00,2,0.000,ALERT,212.61,302.37,59.965,1460336403,"201051344001158","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,358165.2,358165.2,26134,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336476,371531.00
04/10/2016 21:00,2,0.000,ALERT,213.06,302.98,59.970,1460336403,"201051344000576","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,364806.3,364806.3,25549,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460336478,371532.00
04/10/2016 21:00,2,0.000,ALERT,211.70,299.37,59.959,1460336403,"274151322000087","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,603385.5,603385.5,19362,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460336480,371533.00
04/10/2016 21:15,2,0.000,ALERT,213.06,302.07,60.018,1460337303,"201051344000645","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,364343.8,364343.8,25696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337305,371534.00
04/10/2016 21:15,2,0.000,ALERT,212.16,299.97,60.002,1460337303,"274151322000085","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,631974.1,631974.1,19304,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337307,371535.00
04/10/2016 21:15,2,0.000,ALERT,213.29,301.77,60.007,1460337303,"201051344000633","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,355336.3,355336.3,26152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337309,371536.00
04/10/2016 21:15,2,0.000,ALERT,212.83,302.07,60.007,1460337303,"201051344000469","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,356566.9,356566.9,26101,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337310,371537.00
04/10/2016 21:15,2,0.000,ALERT,212.61,301.77,60.002,1460337303,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,360982.6,360982.6,30659,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337312,371538.00
04/10/2016 21:15,2,0.000,ALERT,211.70,299.97,60.002,1460337303,"274151322000052","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,641092.2,641092.2,19526,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337314,371539.00
04/10/2016 21:15,2,0.000,ALERT,212.83,301.77,60.002,1460337303,"201051344000585","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,366697.6,366697.6,30666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337316,371540.00
04/10/2016 21:15,2,0.000,ALERT,212.61,302.07,59.981,1460337303,"201051344001230","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,364831.9,364831.9,30456,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337318,371541.00
04/10/2016 21:15,2,0.000,ALERT,213.29,302.37,60.007,1460337303,"201051344000582","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,358386.9,358386.9,30635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337319,371542.00
04/10/2016 21:15,2,0.000,ALERT,212.16,301.47,60.007,1460337303,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,369889.7,369889.7,30570,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337321,371543.00
04/10/2016 21:15,2,0.000,ALERT,211.70,299.07,59.991,1460337303,"274151322000094","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,513720.4,513720.4,20403,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337323,371544.00
04/10/2016 21:15,2,0.000,ALERT,212.83,302.98,60.023,1460337303,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,369950.2,369950.2,6175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337325,371545.00
04/10/2016 21:15,2,0.000,ALERT,212.61,302.07,60.002,1460337303,"201051344000890","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,366992.9,366992.9,30595,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337327,371546.00
04/10/2016 21:15,2,0.000,ALERT,212.83,301.47,60.028,1460337303,"201051344000438","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,369185.3,369185.3,30595,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337328,371547.00
04/10/2016 21:15,2,0.000,ALERT,212.83,301.17,60.012,1460337303,"201051344000417","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,362438.8,362438.8,30750,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337331,371548.00
04/10/2016 21:15,2,0.000,ALERT,211.93,299.67,60.002,1460337303,"274151322000083","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,635341.2,635341.2,19580,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337333,371549.00
04/10/2016 21:15,2,0.000,ALERT,212.61,300.57,59.981,1460337303,"274151322000076","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,675878.8,675878.8,19588,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337334,371550.00
04/10/2016 21:15,2,0.000,ALERT,212.61,302.98,60.002,1460337303,"201051344000868","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,355731.6,355731.6,25834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337336,371551.00
04/10/2016 21:15,2,0.000,ALERT,211.93,300.87,60.028,1460337303,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,668933.2,668933.2,19485,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337338,371552.00
04/10/2016 21:15,2,0.000,ALERT,212.61,302.37,59.996,1460337303,"201051344000988","219011344069620",0.00,4.00,0,297.57,304.18,0.0,0.0,0.000,353057.3,353057.3,26126,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337340,371553.00
04/10/2016 21:15,2,0.000,ALERT,212.38,300.87,59.996,1460337303,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,366706.8,366706.8,30647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337342,371554.00
04/10/2016 21:15,2,0.000,ALERT,212.61,302.37,60.002,1460337303,"201051344000458","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,363489.2,363489.2,26048,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337343,371555.00
04/10/2016 21:15,2,0.000,ALERT,213.29,302.07,60.023,1460337303,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,361985.3,361985.3,25641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337345,371556.00
04/10/2016 21:15,2,0.000,ALERT,213.06,301.47,60.007,1460337303,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,368717.1,368717.1,30466,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337347,371557.00
04/10/2016 21:15,2,0.000,ALERT,212.83,300.87,60.007,1460337303,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,365937.0,365937.0,30471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337349,371558.00
04/10/2016 21:15,2,0.000,ALERT,213.06,302.07,59.965,1460337303,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,370997.9,370997.9,30329,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337351,371559.00
04/10/2016 21:15,2,0.000,ALERT,212.83,301.17,60.028,1460337303,"201051344000651","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,362951.0,362951.0,30699,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337352,371560.00
04/10/2016 21:15,2,0.000,ALERT,211.48,299.97,59.986,1460337303,"274151322000088","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,615526.9,615526.9,19267,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337354,371561.00
04/10/2016 21:15,2,0.000,ALERT,212.61,299.37,59.991,1460337303,"274151322000068","219011344069620",0.00,6.00,0,297.57,300.57,0.0,0.0,0.000,513384.6,513384.6,20607,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337356,371562.00
04/10/2016 21:15,2,0.000,ALERT,212.38,301.77,60.002,1460337303,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,359357.9,359357.9,30656,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337358,371563.00
04/10/2016 21:15,2,0.000,ALERT,212.38,302.68,59.975,1460337303,"201051344000594","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,366738.0,366738.0,26080,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337360,371564.00
04/10/2016 21:15,2,0.000,ALERT,212.83,301.47,60.012,1460337303,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,365892.4,365892.4,30652,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337361,371565.00
04/10/2016 21:15,2,0.000,ALERT,211.70,300.57,59.991,1460337303,"274151322000054","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,629120.3,629120.3,19293,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337363,371566.00
04/10/2016 21:15,2,0.000,ALERT,212.83,301.77,59.970,1460337303,"201051344000867","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,355070.9,355070.9,26083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337365,371567.00
04/10/2016 21:15,2,0.000,ALERT,212.83,301.47,60.002,1460337303,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,364877.0,364877.0,30525,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337367,371568.00
04/10/2016 21:15,2,0.000,ALERT,212.38,302.37,60.002,1460337303,"201051344000900","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,370358.8,370358.8,25478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337368,371569.00
04/10/2016 21:15,2,0.000,ALERT,212.83,301.47,60.002,1460337303,"201051344000648","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,362889.0,362889.0,25782,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337370,371570.00
04/10/2016 21:15,2,0.000,ALERT,212.83,302.98,60.002,1460337303,"201051344000569","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,371592.7,371592.7,25412,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337372,371571.00
