ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 21:15,2,0.000,ALERT,212.38,302.07,60.002,1460337303,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,363151.1,363151.1,25881,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460337374,371572.00
04/10/2016 21:15,2,0.000,ALERT,212.61,302.07,60.007,1460337303,"201051344001158","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,358165.2,358165.2,26136,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337376,371573.00
04/10/2016 21:15,2,0.000,ALERT,213.29,302.68,59.981,1460337303,"201051344000576","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,364806.3,364806.3,25551,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337378,371574.00
04/10/2016 21:15,2,0.000,ALERT,211.93,298.47,59.970,1460337303,"274151322000087","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,603385.5,603385.5,19364,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460337379,371575.00
04/10/2016 21:30,2,0.000,ALERT,213.06,302.07,59.986,1460338203,"201051344000645","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,364343.8,364343.8,25698,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460338205,371576.00
04/10/2016 21:30,2,0.000,ALERT,211.93,299.97,59.975,1460338203,"274151322000085","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,631974.1,631974.1,19306,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338207,371577.00
04/10/2016 21:30,2,0.000,ALERT,213.29,301.77,60.023,1460338203,"201051344000633","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,355336.3,355336.3,26154,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460338209,371578.00
04/10/2016 21:30,2,0.000,ALERT,212.61,302.07,59.986,1460338203,"201051344000469","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,356566.9,356566.9,26103,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338210,371579.00
04/10/2016 21:30,2,0.000,ALERT,212.38,301.47,59.981,1460338203,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,360982.6,360982.6,30661,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338212,371580.00
04/10/2016 21:30,2,0.000,ALERT,211.48,299.97,59.975,1460338203,"274151322000052","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,641092.2,641092.2,19528,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338214,371581.00
04/10/2016 21:30,2,0.000,ALERT,212.61,301.47,59.986,1460338203,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,366697.6,366697.6,30668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338216,371582.00
04/10/2016 21:30,2,0.000,ALERT,212.61,301.77,59.986,1460338203,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,364831.9,364831.9,30458,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338218,371583.00
04/10/2016 21:30,2,0.000,ALERT,213.06,302.37,59.981,1460338203,"201051344000582","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,358386.9,358386.9,30637,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338219,371584.00
04/10/2016 21:30,2,0.000,ALERT,212.38,301.47,59.981,1460338203,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,369889.7,369889.7,30572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460338221,371585.00
04/10/2016 21:30,2,0.000,ALERT,211.93,299.37,59.986,1460338203,"274151322000094","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,513720.4,513720.4,20405,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338223,371586.00
04/10/2016 21:30,2,0.000,ALERT,212.61,302.68,60.018,1460338203,"201051344000579","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,369950.2,369950.2,6177,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338225,371587.00
04/10/2016 21:30,2,0.000,ALERT,212.38,301.77,59.975,1460338203,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,366992.9,366992.9,30597,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338227,371588.00
04/10/2016 21:30,2,0.000,ALERT,212.83,301.47,59.975,1460338203,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,369185.3,369185.3,30597,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338228,371589.00
04/10/2016 21:30,2,0.000,ALERT,212.83,300.87,59.981,1460338203,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.37,0.0,0.0,0.000,362438.8,362438.8,30752,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338230,371590.00
04/10/2016 21:30,2,0.000,ALERT,211.93,299.97,59.981,1460338203,"274151322000083","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,635341.2,635341.2,19582,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338232,371591.00
04/10/2016 21:30,2,0.000,ALERT,212.38,299.97,59.949,1460338203,"274151322000076","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,675878.8,675878.8,19590,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338234,371592.00
04/10/2016 21:30,2,0.000,ALERT,212.38,302.68,59.986,1460338203,"201051344000868","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,355731.6,355731.6,25836,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460338236,371593.00
04/10/2016 21:30,2,0.000,ALERT,211.93,300.87,59.975,1460338203,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,668933.2,668933.2,19487,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338238,371594.00
04/10/2016 21:30,2,0.000,ALERT,212.38,302.07,59.981,1460338203,"201051344000988","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,353057.3,353057.3,26128,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338239,371595.00
04/10/2016 21:30,2,0.000,ALERT,212.38,300.87,59.981,1460338203,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,366706.8,366706.8,30649,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338241,371596.00
04/10/2016 21:30,2,0.000,ALERT,212.38,302.07,59.975,1460338203,"201051344000458","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,363489.2,363489.2,26050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338243,371597.00
04/10/2016 21:30,2,0.000,ALERT,213.06,301.77,59.970,1460338203,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,361985.3,361985.3,25643,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338245,371598.00
04/10/2016 21:30,2,0.000,ALERT,213.06,301.47,59.975,1460338203,"201051344000685","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,368717.1,368717.1,30468,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338247,371599.00
04/10/2016 21:30,2,0.000,ALERT,212.83,300.57,59.959,1460338203,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,365937.0,365937.0,30473,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338248,371600.00
04/10/2016 21:30,2,0.000,ALERT,212.83,301.47,59.970,1460338203,"201051344001145","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,370997.9,370997.9,30331,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338250,371601.00
04/10/2016 21:30,2,0.000,ALERT,212.61,300.57,60.002,1460338203,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,362951.0,362951.0,30701,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338252,371602.00
04/10/2016 21:30,2,0.000,ALERT,211.25,299.37,59.954,1460338203,"274151322000088","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,615526.9,615526.9,19269,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338254,371603.00
04/10/2016 21:30,2,0.000,ALERT,212.16,299.37,59.991,1460338203,"274151322000068","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,513384.6,513384.6,20609,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338256,371604.00
04/10/2016 21:30,2,0.000,ALERT,212.16,301.17,59.975,1460338203,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,359357.9,359357.9,30658,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338258,371605.00
04/10/2016 21:30,2,0.000,ALERT,212.16,302.37,60.002,1460338203,"201051344000594","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,366738.0,366738.0,26082,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460338259,371606.00
04/10/2016 21:30,2,0.000,ALERT,212.61,300.87,59.954,1460338203,"201051344001203","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,365892.4,365892.4,30654,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338261,371607.00
04/10/2016 21:30,2,0.000,ALERT,211.25,299.97,59.986,1460338203,"274151322000054","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,629120.3,629120.3,19295,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338263,371608.00
04/10/2016 21:30,2,0.000,ALERT,212.83,301.17,59.970,1460338203,"201051344000867","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,355070.9,355070.9,26085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338265,371609.00
04/10/2016 21:30,2,0.000,ALERT,212.61,301.17,59.970,1460338203,"201051344001093","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,364877.0,364877.0,30527,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338267,371610.00
04/10/2016 21:30,2,0.000,ALERT,212.38,301.77,59.965,1460338203,"201051344000900","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,370358.8,370358.8,25480,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460338268,371611.00
04/10/2016 21:30,2,0.000,ALERT,212.83,301.17,59.959,1460338203,"201051344000648","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,362889.0,362889.0,25784,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338270,371612.00
04/10/2016 21:30,2,0.000,ALERT,212.38,302.37,59.975,1460338203,"201051344000569","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,371592.7,371592.7,25414,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338272,371613.00
04/10/2016 21:30,2,0.000,ALERT,212.61,302.37,59.975,1460338203,"201051344000983","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,363151.1,363151.1,25883,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460338274,371614.00
04/10/2016 21:30,2,0.000,ALERT,212.61,301.77,59.938,1460338203,"201051344001158","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,358165.2,358165.2,26138,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460338276,371615.00
04/10/2016 21:30,2,0.000,ALERT,213.06,302.37,59.944,1460338203,"201051344000576","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,364806.3,364806.3,25553,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460338277,371616.00
04/10/2016 21:30,2,0.000,ALERT,211.93,299.37,59.965,1460338203,"274151322000087","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,603385.5,603385.5,19366,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460338279,371617.00
04/10/2016 21:45,2,0.000,ALERT,213.29,303.28,60.002,1460339103,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,364343.8,364343.8,25700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339105,371618.00
04/10/2016 21:45,2,0.000,ALERT,212.16,300.57,59.981,1460339103,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,631974.1,631974.1,19308,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339107,371619.00
04/10/2016 21:45,2,0.000,ALERT,213.51,302.68,59.986,1460339103,"201051344000633","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,355336.3,355336.3,26156,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339109,371620.00
04/10/2016 21:45,2,0.000,ALERT,212.83,302.68,59.981,1460339103,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,356566.9,356566.9,26105,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339111,371621.00
04/10/2016 21:45,2,0.000,ALERT,212.38,301.47,59.991,1460339103,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,360982.6,360982.6,30663,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339113,371622.00
04/10/2016 21:45,2,0.000,ALERT,211.70,301.47,59.981,1460339103,"274151322000052","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,641092.2,641092.2,19530,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339115,371623.00
04/10/2016 21:45,2,0.000,ALERT,212.83,302.07,59.991,1460339103,"201051344000585","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,366697.6,366697.6,30670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339117,371624.00
04/10/2016 21:45,2,0.000,ALERT,212.61,302.07,59.986,1460339103,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,364831.9,364831.9,30460,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460339118,371625.00
04/10/2016 21:45,2,0.000,ALERT,213.06,302.07,60.002,1460339103,"201051344000582","219011344069620",0.00,3.30,0,300.57,303.58,0.0,0.0,0.000,358386.9,358386.9,30639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339120,371626.00
04/10/2016 21:45,2,0.000,ALERT,212.38,301.47,60.034,1460339103,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,369889.7,369889.7,30574,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339122,371627.00
04/10/2016 21:45,2,0.000,ALERT,211.93,299.97,59.949,1460339103,"274151322000094","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,513720.4,513720.4,20407,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339124,371628.00
04/10/2016 21:45,2,0.000,ALERT,212.83,303.28,59.986,1460339103,"201051344000579","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,369950.2,369950.2,6179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339126,371629.00
04/10/2016 21:45,2,0.000,ALERT,212.61,301.77,60.012,1460339103,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,366992.9,366992.9,30599,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460339128,371630.00
04/10/2016 21:45,2,0.000,ALERT,212.61,301.17,59.986,1460339103,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,369185.3,369185.3,30599,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339129,371631.00
04/10/2016 21:45,2,0.000,ALERT,212.83,301.17,60.028,1460339103,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,362438.8,362438.8,30754,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339131,371632.00
04/10/2016 21:45,2,0.000,ALERT,212.16,301.17,59.975,1460339103,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,635341.2,635341.2,19584,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339133,371633.00
04/10/2016 21:45,2,0.000,ALERT,212.61,300.27,59.981,1460339103,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,675878.8,675878.8,19592,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339135,371634.00
04/10/2016 21:45,2,0.000,ALERT,212.83,303.58,59.986,1460339103,"201051344000868","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,355731.6,355731.6,25838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339137,371635.00
04/10/2016 21:45,2,0.000,ALERT,212.16,301.77,59.986,1460339103,"274151322000095","219011344069620",0.00,3.70,0,299.67,302.68,0.0,0.0,0.000,668933.2,668933.2,19489,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339139,371636.00
04/10/2016 21:45,2,0.000,ALERT,212.61,302.68,59.944,1460339103,"201051344000988","219011344069620",0.00,3.70,0,297.57,304.18,0.0,0.0,0.000,353057.3,353057.3,26130,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339140,371637.00
04/10/2016 21:45,2,0.000,ALERT,212.61,300.87,59.970,1460339103,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,366706.8,366706.8,30651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339142,371638.00
04/10/2016 21:45,2,0.000,ALERT,212.83,302.98,60.002,1460339103,"201051344000458","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,363489.2,363489.2,26052,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339144,371639.00
04/10/2016 21:45,2,0.000,ALERT,213.51,302.98,59.991,1460339103,"201051344000853","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,361985.3,361985.3,25645,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460339146,371640.00
04/10/2016 21:45,2,0.000,ALERT,213.06,301.47,59.981,1460339103,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,368717.1,368717.1,30470,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339147,371641.00
04/10/2016 21:45,2,0.000,ALERT,212.83,300.87,59.981,1460339103,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,365937.0,365937.0,30475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339149,371642.00
04/10/2016 21:45,2,0.000,ALERT,212.83,301.47,59.991,1460339103,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,370997.9,370997.9,30333,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339151,371643.00
04/10/2016 21:45,2,0.000,ALERT,212.83,300.87,60.023,1460339103,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,362951.0,362951.0,30703,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339153,371644.00
04/10/2016 21:45,2,0.000,ALERT,211.48,300.57,59.986,1460339103,"274151322000088","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,615526.9,615526.9,19271,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460339155,371645.00
04/10/2016 21:45,2,0.000,ALERT,212.61,299.97,59.991,1460339103,"274151322000068","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,513384.6,513384.6,20611,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460339157,371646.00
04/10/2016 21:45,2,0.000,ALERT,212.38,301.47,59.991,1460339103,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,359357.9,359357.9,30660,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339158,371647.00
04/10/2016 21:45,2,0.000,ALERT,212.61,303.58,59.991,1460339103,"201051344000594","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,366738.0,366738.0,26084,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339160,371648.00
04/10/2016 21:45,2,0.000,ALERT,212.83,301.17,60.002,1460339103,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,365892.4,365892.4,30656,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339162,371649.00
04/10/2016 21:45,2,0.000,ALERT,211.93,301.17,59.991,1460339103,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,629120.3,629120.3,19297,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339164,371650.00
04/10/2016 21:45,2,0.000,ALERT,213.06,302.37,59.996,1460339103,"201051344000867","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,355070.9,355070.9,26087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339166,371651.00
04/10/2016 21:45,2,0.000,ALERT,212.83,301.47,60.007,1460339103,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,364877.0,364877.0,30529,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339167,371652.00
04/10/2016 21:45,2,0.000,ALERT,212.61,302.68,59.986,1460339103,"201051344000900","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,370358.8,370358.8,25482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460339169,371653.00
04/10/2016 21:45,2,0.000,ALERT,213.06,302.07,59.986,1460339103,"201051344000648","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,362889.0,362889.0,25786,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339171,371654.00
04/10/2016 21:45,2,0.000,ALERT,213.06,303.88,59.986,1460339103,"201051344000569","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,371592.7,371592.7,25416,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339173,371655.00
04/10/2016 21:45,2,0.000,ALERT,212.83,302.98,60.034,1460339103,"201051344000983","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,363151.1,363151.1,25885,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460339175,371656.00
04/10/2016 21:45,2,0.000,ALERT,213.06,302.68,59.986,1460339103,"201051344001158","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,358165.2,358165.2,26140,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460339177,371657.00
04/10/2016 21:45,2,0.000,ALERT,213.51,303.58,59.975,1460339103,"201051344000576","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,364806.3,364806.3,25555,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460339178,371658.00
04/10/2016 21:45,2,0.000,ALERT,212.16,299.97,59.970,1460339103,"274151322000087","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,603385.5,603385.5,19368,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460339180,371659.00
04/10/2016 22:00,2,0.000,ALERT,213.29,302.98,60.002,1460340003,"201051344000645","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,364343.8,364343.8,25702,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340005,371660.00
04/10/2016 22:00,2,0.000,ALERT,211.70,299.97,60.002,1460340003,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,631974.1,631974.1,19310,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340007,371661.00
04/10/2016 22:00,2,0.000,ALERT,213.51,302.98,59.991,1460340003,"201051344000633","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,355336.3,355336.3,26158,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340009,371662.00
04/10/2016 22:00,2,0.000,ALERT,212.83,302.98,59.986,1460340003,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,356566.9,356566.9,26107,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340010,371663.00
04/10/2016 22:00,2,0.000,ALERT,212.38,301.47,59.986,1460340003,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,360982.6,360982.6,30665,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340012,371664.00
04/10/2016 22:00,2,0.000,ALERT,211.48,300.87,60.002,1460340003,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,641092.2,641092.2,19532,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340014,371665.00
04/10/2016 22:00,2,0.000,ALERT,212.83,301.77,60.002,1460340003,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,366697.6,366697.6,30672,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340016,371666.00
04/10/2016 22:00,2,0.000,ALERT,212.61,302.07,60.034,1460340003,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,364831.9,364831.9,30462,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340017,371667.00
04/10/2016 22:00,2,0.000,ALERT,213.06,302.37,59.991,1460340003,"201051344000582","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,358386.9,358386.9,30641,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340019,371668.00
04/10/2016 22:00,2,0.000,ALERT,212.16,301.77,59.986,1460340003,"201051344000955","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,369889.7,369889.7,30576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340021,371669.00
04/10/2016 22:00,2,0.000,ALERT,211.70,299.37,59.981,1460340003,"274151322000094","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,513720.4,513720.4,20409,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340023,371670.00
04/10/2016 22:00,2,0.000,ALERT,212.83,303.58,60.002,1460340003,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,369950.2,369950.2,6181,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340025,371671.00
04/10/2016 22:00,2,0.000,ALERT,212.38,301.77,59.991,1460340003,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,366992.9,366992.9,30601,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340026,371672.00
04/10/2016 22:00,2,0.000,ALERT,212.61,301.47,59.996,1460340003,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,369185.3,369185.3,30601,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340028,371673.00
04/10/2016 22:00,2,0.000,ALERT,212.83,301.17,59.991,1460340003,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,362438.8,362438.8,30756,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340030,371674.00
04/10/2016 22:00,2,0.000,ALERT,211.93,299.97,59.986,1460340003,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,635341.2,635341.2,19586,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340032,371675.00
04/10/2016 22:00,2,0.000,ALERT,212.38,299.97,59.986,1460340003,"274151322000076","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,675878.8,675878.8,19594,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340034,371676.00
04/10/2016 22:00,2,0.000,ALERT,212.61,303.28,59.991,1460340003,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,355731.6,355731.6,25840,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340036,371677.00
04/10/2016 22:00,2,0.000,ALERT,211.70,300.87,59.991,1460340003,"274151322000095","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,668933.2,668933.2,19491,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340038,371678.00
04/10/2016 22:00,2,0.000,ALERT,212.61,302.68,59.996,1460340003,"201051344000988","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,353057.3,353057.3,26132,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340040,371679.00
04/10/2016 22:00,2,0.000,ALERT,212.16,300.57,59.991,1460340003,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,366706.8,366706.8,30653,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340041,371680.00
04/10/2016 22:00,2,0.000,ALERT,212.61,302.98,59.991,1460340003,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,363489.2,363489.2,26054,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340043,371681.00
04/10/2016 22:00,2,0.000,ALERT,213.29,302.68,60.018,1460340003,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,361985.3,361985.3,25647,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340045,371682.00
04/10/2016 22:00,2,0.000,ALERT,212.83,301.47,60.002,1460340003,"201051344000685","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,368717.1,368717.1,30472,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340047,371683.00
04/10/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1460340003,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,365937.0,365937.0,30477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340048,371684.00
04/10/2016 22:00,2,0.000,ALERT,212.83,301.77,59.996,1460340003,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,370997.9,370997.9,30335,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340050,371685.00
04/10/2016 22:00,2,0.000,ALERT,212.61,300.57,60.007,1460340003,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,362951.0,362951.0,30705,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340052,371686.00
04/10/2016 22:00,2,0.000,ALERT,211.25,299.97,59.970,1460340003,"274151322000088","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,615526.9,615526.9,19273,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340054,371687.00
04/10/2016 22:00,2,0.000,ALERT,212.38,299.07,60.018,1460340003,"274151322000068","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,513384.6,513384.6,20613,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340056,371688.00
04/10/2016 22:00,2,0.000,ALERT,212.16,301.47,60.002,1460340003,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,359357.9,359357.9,30662,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340057,371689.00
04/10/2016 22:00,2,0.000,ALERT,212.38,303.28,60.002,1460340003,"201051344000594","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,366738.0,366738.0,26086,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340059,371690.00
04/10/2016 22:00,2,0.000,ALERT,212.61,300.87,59.996,1460340003,"201051344001203","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,365892.4,365892.4,30658,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340061,371691.00
04/10/2016 22:00,2,0.000,ALERT,211.48,299.97,59.986,1460340003,"274151322000054","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,629120.3,629120.3,19299,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340063,371692.00
04/10/2016 22:00,2,0.000,ALERT,213.06,302.37,60.002,1460340003,"201051344000867","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,355070.9,355070.9,26089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340065,371693.00
04/10/2016 22:00,2,0.000,ALERT,212.61,301.77,59.996,1460340003,"201051344001093","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,364877.0,364877.0,30531,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340066,371694.00
04/10/2016 22:00,2,0.000,ALERT,212.61,302.68,60.034,1460340003,"201051344000900","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,370358.8,370358.8,25484,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340068,371695.00
04/10/2016 22:00,2,0.000,ALERT,213.06,302.37,60.012,1460340003,"201051344000648","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,362889.0,362889.0,25788,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340070,371696.00
04/10/2016 22:00,2,0.000,ALERT,212.83,303.28,60.007,1460340003,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,371592.7,371592.7,25418,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340072,371697.00
04/10/2016 22:00,2,0.000,ALERT,212.83,302.98,60.002,1460340003,"201051344000983","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,363151.1,363151.1,25887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340074,371698.00
04/10/2016 22:00,2,0.000,ALERT,212.83,302.68,60.002,1460340003,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,358165.2,358165.2,26142,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340075,371699.00
04/10/2016 22:00,2,0.000,ALERT,213.29,303.28,59.991,1460340003,"201051344000576","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,364806.3,364806.3,25557,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340077,371700.00
04/10/2016 22:00,2,0.000,ALERT,211.70,299.67,59.986,1460340003,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,603385.5,603385.5,19370,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340079,371701.00
04/10/2016 22:15,2,0.000,ALERT,213.29,302.98,59.981,1460340903,"201051344000645","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,364343.8,364343.8,25704,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340905,371702.00
04/10/2016 22:15,2,0.000,ALERT,212.16,301.17,59.949,1460340903,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,631974.1,631974.1,19312,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340907,371703.00
04/10/2016 22:15,2,0.000,ALERT,213.51,302.98,60.018,1460340903,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,355336.3,355336.3,26160,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340909,371704.00
04/10/2016 22:15,2,0.000,ALERT,213.06,303.28,59.975,1460340903,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,356566.9,356566.9,26109,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340911,371705.00
04/10/2016 22:15,2,0.000,ALERT,212.38,301.77,60.023,1460340903,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,360982.6,360982.6,30667,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340912,371706.00
04/10/2016 22:15,2,0.000,ALERT,211.70,301.77,59.981,1460340903,"274151322000052","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,641092.2,641092.2,19534,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340914,371707.00
04/10/2016 22:15,2,0.000,ALERT,212.83,302.07,59.991,1460340903,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,366697.6,366697.6,30674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340916,371708.00
04/10/2016 22:15,2,0.000,ALERT,212.38,302.07,59.991,1460340903,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,364831.9,364831.9,30464,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340918,371709.00
04/10/2016 22:15,2,0.000,ALERT,213.06,302.68,60.023,1460340903,"201051344000582","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,358386.9,358386.9,30643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340920,371710.00
04/10/2016 22:15,2,0.000,ALERT,212.16,301.77,59.965,1460340903,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,369889.7,369889.7,30578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340921,371711.00
04/10/2016 22:15,2,0.000,ALERT,212.16,300.27,60.023,1460340903,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,513720.4,513720.4,20411,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340923,371712.00
04/10/2016 22:15,2,0.000,ALERT,213.06,303.88,59.986,1460340903,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,369950.2,369950.2,6183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340925,371713.00
04/10/2016 22:15,2,0.000,ALERT,212.38,302.37,59.991,1460340903,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,366992.9,366992.9,30603,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340927,371714.00
04/10/2016 22:15,2,0.000,ALERT,212.83,302.07,60.034,1460340903,"201051344000438","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,369185.3,369185.3,30603,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340929,371715.00
04/10/2016 22:15,2,0.000,ALERT,212.83,301.47,59.981,1460340903,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,362438.8,362438.8,30758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340930,371716.00
