ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 22:15,2,0.000,ALERT,212.16,301.77,59.944,1460340903,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,635341.2,635341.2,19588,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340932,371717.00
04/10/2016 22:15,2,0.000,ALERT,212.61,300.87,60.018,1460340903,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,675878.8,675878.8,19596,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340934,371718.00
04/10/2016 22:15,2,0.000,ALERT,213.06,304.18,59.959,1460340903,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,355731.6,355731.6,25842,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340936,371719.00
04/10/2016 22:15,2,0.000,ALERT,211.93,301.47,59.975,1460340903,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,668933.2,668933.2,19493,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340938,371720.00
04/10/2016 22:15,2,0.000,ALERT,212.83,303.28,59.981,1460340903,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,353057.3,353057.3,26134,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340940,371721.00
04/10/2016 22:15,2,0.000,ALERT,212.38,301.17,59.981,1460340903,"201051344001025","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,366706.8,366706.8,30655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340941,371722.00
04/10/2016 22:15,2,0.000,ALERT,212.83,302.98,59.986,1460340903,"201051344000458","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,363489.2,363489.2,26056,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340943,371723.00
04/10/2016 22:15,2,0.000,ALERT,213.51,303.28,59.981,1460340903,"201051344000853","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,361985.3,361985.3,25649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340945,371724.00
04/10/2016 22:15,2,0.000,ALERT,213.06,301.77,59.970,1460340903,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,368717.1,368717.1,30474,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340947,371725.00
04/10/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1460340903,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,365937.0,365937.0,30479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340949,371726.00
04/10/2016 22:15,2,0.000,ALERT,213.06,302.37,59.975,1460340903,"201051344001145","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,370997.9,370997.9,30337,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340950,371727.00
04/10/2016 22:15,2,0.000,ALERT,212.83,301.17,59.970,1460340903,"201051344000651","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,362951.0,362951.0,30707,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340952,371728.00
04/10/2016 22:15,2,0.000,ALERT,211.70,300.87,59.981,1460340903,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,615526.9,615526.9,19275,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340954,371729.00
04/10/2016 22:15,2,0.000,ALERT,212.83,300.27,59.970,1460340903,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,513384.6,513384.6,20615,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340956,371730.00
04/10/2016 22:15,2,0.000,ALERT,212.38,301.77,59.970,1460340903,"201051344001135","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,359357.9,359357.9,30664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340958,371731.00
04/10/2016 22:15,2,0.000,ALERT,212.61,303.88,59.965,1460340903,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,366738.0,366738.0,26088,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340959,371732.00
04/10/2016 22:15,2,0.000,ALERT,212.83,301.77,59.970,1460340903,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,365892.4,365892.4,30660,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340961,371733.00
04/10/2016 22:15,2,0.000,ALERT,211.93,301.47,59.954,1460340903,"274151322000054","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,629120.3,629120.3,19301,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340963,371734.00
04/10/2016 22:15,2,0.000,ALERT,213.29,302.98,59.970,1460340903,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,355070.9,355070.9,26091,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340965,371735.00
04/10/2016 22:15,2,0.000,ALERT,212.83,302.07,59.965,1460340903,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,364877.0,364877.0,30533,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340967,371736.00
04/10/2016 22:15,2,0.000,ALERT,212.83,303.28,59.981,1460340903,"201051344000900","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,370358.8,370358.8,25486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340969,371737.00
04/10/2016 22:15,2,0.000,ALERT,213.06,302.68,59.981,1460340903,"201051344000648","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,362889.0,362889.0,25790,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340970,371738.00
04/10/2016 22:15,2,0.000,ALERT,213.06,303.88,59.965,1460340903,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,371592.7,371592.7,25420,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340972,371739.00
04/10/2016 22:15,2,0.000,ALERT,213.06,303.58,59.959,1460340903,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,363151.1,363151.1,25889,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340974,371740.00
04/10/2016 22:15,2,0.000,ALERT,213.29,303.28,59.928,1460340903,"201051344001158","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,358165.2,358165.2,26144,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460340976,371741.00
04/10/2016 22:15,2,0.000,ALERT,213.51,303.58,59.938,1460340903,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,364806.3,364806.3,25559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340978,371742.00
04/10/2016 22:15,2,0.000,ALERT,212.16,299.97,59.959,1460340903,"274151322000087","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,603385.5,603385.5,19372,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460340979,371743.00
04/10/2016 22:30,2,0.000,ALERT,213.74,303.58,60.007,1460341803,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,364343.8,364343.8,25706,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341805,371744.00
04/10/2016 22:30,2,0.000,ALERT,212.61,301.47,60.007,1460341803,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,631974.1,631974.1,19314,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460341807,371745.00
04/10/2016 22:30,2,0.000,ALERT,213.96,303.28,60.012,1460341803,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,355336.3,355336.3,26162,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341809,371746.00
04/10/2016 22:30,2,0.000,ALERT,213.29,303.58,60.039,1460341803,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,356566.9,356566.9,26111,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341810,371747.00
04/10/2016 22:30,2,0.000,ALERT,213.06,302.98,60.012,1460341803,"201051344000646","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,360982.6,360982.6,30669,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341812,371748.00
04/10/2016 22:30,2,0.000,ALERT,212.16,302.37,60.012,1460341803,"274151322000052","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,641092.2,641092.2,19536,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341814,371749.00
04/10/2016 22:30,2,0.000,ALERT,213.51,302.98,60.012,1460341803,"201051344000585","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,366697.6,366697.6,30676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341816,371750.00
04/10/2016 22:30,2,0.000,ALERT,213.51,303.58,59.991,1460341803,"201051344001230","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,364831.9,364831.9,30466,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341818,371751.00
04/10/2016 22:30,2,0.000,ALERT,213.96,303.88,60.034,1460341803,"201051344000582","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,358386.9,358386.9,30645,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341820,371752.00
04/10/2016 22:30,2,0.000,ALERT,213.06,302.98,60.018,1460341803,"201051344000955","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,369889.7,369889.7,30580,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341821,371753.00
04/10/2016 22:30,2,0.000,ALERT,212.38,300.87,60.007,1460341803,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,513720.4,513720.4,20413,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341823,371754.00
04/10/2016 22:30,2,0.000,ALERT,213.29,304.18,60.028,1460341803,"201051344000579","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,369950.2,369950.2,6185,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341825,371755.00
04/10/2016 22:30,2,0.000,ALERT,213.29,303.58,60.028,1460341803,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,366992.9,366992.9,30605,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460341827,371756.00
04/10/2016 22:30,2,0.000,ALERT,213.51,302.98,60.012,1460341803,"201051344000438","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,369185.3,369185.3,30605,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341829,371757.00
04/10/2016 22:30,2,0.000,ALERT,213.74,302.98,60.012,1460341803,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,362438.8,362438.8,30760,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460341830,371758.00
04/10/2016 22:30,2,0.000,ALERT,212.61,301.77,60.007,1460341803,"274151322000083","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,635341.2,635341.2,19590,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341832,371759.00
04/10/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1460341803,"274151322000076","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,675878.8,675878.8,19598,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341834,371760.00
04/10/2016 22:30,2,0.000,ALERT,213.29,304.18,60.012,1460341803,"201051344000868","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,355731.6,355731.6,25844,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341836,371761.00
04/10/2016 22:30,2,0.000,ALERT,212.61,302.37,60.002,1460341803,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,668933.2,668933.2,19495,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341838,371762.00
04/10/2016 22:30,2,0.000,ALERT,213.29,303.88,60.012,1460341803,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,353057.3,353057.3,26136,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460341840,371763.00
04/10/2016 22:30,2,0.000,ALERT,213.29,302.37,60.002,1460341803,"201051344001025","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,366706.8,366706.8,30657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341842,371764.00
04/10/2016 22:30,2,0.000,ALERT,213.06,303.28,60.007,1460341803,"201051344000458","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,363489.2,363489.2,26058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341843,371765.00
04/10/2016 22:30,2,0.000,ALERT,213.74,303.28,60.007,1460341803,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,361985.3,361985.3,25651,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341845,371766.00
04/10/2016 22:30,2,0.000,ALERT,213.51,302.98,60.039,1460341803,"201051344000685","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,368717.1,368717.1,30476,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341847,371767.00
04/10/2016 22:30,2,0.000,ALERT,213.29,302.68,60.012,1460341803,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,365937.0,365937.0,30481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341849,371768.00
04/10/2016 22:30,2,0.000,ALERT,213.51,303.28,60.018,1460341803,"201051344001145","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,370997.9,370997.9,30339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341851,371769.00
04/10/2016 22:30,2,0.000,ALERT,213.29,302.37,59.975,1460341803,"201051344000651","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,362951.0,362951.0,30709,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341852,371770.00
04/10/2016 22:30,2,0.000,ALERT,211.93,301.17,60.023,1460341803,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,615526.9,615526.9,19277,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460341854,371771.00
04/10/2016 22:30,2,0.000,ALERT,213.06,300.27,60.007,1460341803,"274151322000068","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,513384.6,513384.6,20617,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341856,371772.00
04/10/2016 22:30,2,0.000,ALERT,212.83,302.98,60.012,1460341803,"201051344001135","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,359357.9,359357.9,30666,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341858,371773.00
04/10/2016 22:30,2,0.000,ALERT,212.83,303.88,60.002,1460341803,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,366738.0,366738.0,26090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341859,371774.00
04/10/2016 22:30,2,0.000,ALERT,213.29,302.68,59.986,1460341803,"201051344001203","219011344069620",0.00,3.70,0,299.97,306.28,0.0,0.0,0.000,365892.4,365892.4,30662,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341861,371775.00
04/10/2016 22:30,2,0.000,ALERT,212.16,301.17,60.002,1460341803,"274151322000054","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,629120.3,629120.3,19303,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341863,371776.00
04/10/2016 22:30,2,0.000,ALERT,213.51,302.68,60.007,1460341803,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,355070.9,355070.9,26093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460341865,371777.00
04/10/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1460341803,"201051344001093","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,364877.0,364877.0,30535,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341867,371778.00
04/10/2016 22:30,2,0.000,ALERT,213.06,303.28,60.007,1460341803,"201051344000900","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,370358.8,370358.8,25488,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341868,371779.00
04/10/2016 22:30,2,0.000,ALERT,213.51,302.68,60.002,1460341803,"201051344000648","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,362889.0,362889.0,25792,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341870,371780.00
04/10/2016 22:30,2,0.000,ALERT,213.29,303.88,60.002,1460341803,"201051344000569","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,371592.7,371592.7,25422,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341872,371781.00
04/10/2016 22:30,2,0.000,ALERT,213.29,303.58,60.012,1460341803,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,363151.1,363151.1,25891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341874,371782.00
04/10/2016 22:30,2,0.000,ALERT,213.29,303.58,60.002,1460341803,"201051344001158","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,358165.2,358165.2,26146,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460341876,371783.00
04/10/2016 22:30,2,0.000,ALERT,213.74,303.88,60.002,1460341803,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,364806.3,364806.3,25561,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460341878,371784.00
04/10/2016 22:30,2,0.000,ALERT,212.38,299.97,59.991,1460341803,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,603385.5,603385.5,19374,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460341879,371785.00
04/10/2016 22:45,2,0.000,ALERT,214.19,304.48,60.007,1460342703,"201051344000645","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,364343.8,364343.8,25708,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460342705,371786.00
04/10/2016 22:45,2,0.000,ALERT,213.06,302.07,59.996,1460342703,"274151322000085","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,631974.1,631974.1,19316,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342707,371787.00
04/10/2016 22:45,2,0.000,ALERT,214.41,304.18,60.002,1460342703,"201051344000633","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,355336.3,355336.3,26164,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342709,371788.00
04/10/2016 22:45,2,0.000,ALERT,213.96,304.78,60.039,1460342703,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,356566.9,356566.9,26113,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460342710,371789.00
04/10/2016 22:45,2,0.000,ALERT,213.29,303.88,60.002,1460342703,"201051344000646","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,360982.6,360982.6,30671,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342712,371790.00
04/10/2016 22:45,2,0.000,ALERT,212.61,302.98,60.007,1460342703,"274151322000052","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,641092.2,641092.2,19538,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342714,371791.00
04/10/2016 22:45,2,0.000,ALERT,213.74,304.18,60.002,1460342703,"201051344000585","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,366697.6,366697.6,30678,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342716,371792.00
04/10/2016 22:45,2,0.000,ALERT,213.51,303.88,60.007,1460342703,"201051344001230","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,364831.9,364831.9,30468,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342717,371793.00
04/10/2016 22:45,2,0.000,ALERT,214.19,304.78,60.007,1460342703,"201051344000582","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,358386.9,358386.9,30647,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342719,371794.00
04/10/2016 22:45,2,0.000,ALERT,213.51,303.88,60.012,1460342703,"201051344000955","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,369889.7,369889.7,30582,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342721,371795.00
04/10/2016 22:45,2,0.000,ALERT,213.29,301.77,59.981,1460342703,"274151322000094","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,513720.4,513720.4,20415,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342723,371796.00
04/10/2016 22:45,2,0.000,ALERT,213.74,305.68,60.007,1460342703,"201051344000579","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,369950.2,369950.2,6187,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342725,371797.00
04/10/2016 22:45,2,0.000,ALERT,213.74,304.48,60.007,1460342703,"201051344000890","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,366992.9,366992.9,30607,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342726,371798.00
04/10/2016 22:45,2,0.000,ALERT,213.96,303.88,59.996,1460342703,"201051344000438","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,369185.3,369185.3,30607,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342728,371799.00
04/10/2016 22:45,2,0.000,ALERT,213.96,303.28,60.002,1460342703,"201051344000417","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,362438.8,362438.8,30762,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460342730,371800.00
04/10/2016 22:45,2,0.000,ALERT,213.06,302.68,59.991,1460342703,"274151322000083","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,635341.2,635341.2,19592,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342732,371801.00
04/10/2016 22:45,2,0.000,ALERT,213.51,302.37,59.996,1460342703,"274151322000076","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,675878.8,675878.8,19600,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342734,371802.00
04/10/2016 22:45,2,0.000,ALERT,213.74,305.68,60.002,1460342703,"201051344000868","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,355731.6,355731.6,25846,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342736,371803.00
04/10/2016 22:45,2,0.000,ALERT,213.06,302.98,60.002,1460342703,"274151322000095","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,668933.2,668933.2,19497,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460342738,371804.00
04/10/2016 22:45,2,0.000,ALERT,213.74,304.78,59.996,1460342703,"201051344000988","219011344069620",0.00,4.50,0,299.37,305.68,0.0,0.0,0.000,353057.3,353057.3,26138,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342740,371805.00
04/10/2016 22:45,2,0.000,ALERT,213.51,302.98,60.007,1460342703,"201051344001025","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,366706.8,366706.8,30659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342741,371806.00
04/10/2016 22:45,2,0.000,ALERT,213.51,304.78,59.996,1460342703,"201051344000458","219011344069620",0.00,5.50,0,301.47,306.88,0.0,0.0,0.000,363489.2,363489.2,26060,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342743,371807.00
04/10/2016 22:45,2,0.000,ALERT,214.41,304.48,60.002,1460342703,"201051344000853","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,361985.3,361985.3,25653,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342745,371808.00
04/10/2016 22:45,2,0.000,ALERT,214.19,303.88,59.996,1460342703,"201051344000685","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,368717.1,368717.1,30478,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342747,371809.00
04/10/2016 22:45,2,0.000,ALERT,213.96,303.28,59.981,1460342703,"201051344000917","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,365937.0,365937.0,30483,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460342749,371810.00
04/10/2016 22:45,2,0.000,ALERT,214.19,304.18,59.996,1460342703,"201051344001145","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,370997.9,370997.9,30341,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342750,371811.00
04/10/2016 22:45,2,0.000,ALERT,213.96,303.28,60.002,1460342703,"201051344000651","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,362951.0,362951.0,30711,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342752,371812.00
04/10/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1460342703,"274151322000088","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,615526.9,615526.9,19279,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342754,371813.00
04/10/2016 22:45,2,0.000,ALERT,213.74,301.47,59.996,1460342703,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,513384.6,513384.6,20619,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342756,371814.00
04/10/2016 22:45,2,0.000,ALERT,213.51,303.88,59.986,1460342703,"201051344001135","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,359357.9,359357.9,30668,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460342758,371815.00
04/10/2016 22:45,2,0.000,ALERT,213.51,305.38,60.023,1460342703,"201051344000594","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,366738.0,366738.0,26092,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342759,371816.00
04/10/2016 22:45,2,0.000,ALERT,213.74,303.28,60.002,1460342703,"201051344001203","219011344069620",0.00,4.00,0,301.17,306.88,0.0,0.0,0.000,365892.4,365892.4,30664,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342761,371817.00
04/10/2016 22:45,2,0.000,ALERT,212.83,302.98,60.002,1460342703,"274151322000054","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,629120.3,629120.3,19305,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342763,371818.00
04/10/2016 22:45,2,0.000,ALERT,214.19,304.48,59.996,1460342703,"201051344000867","219011344069620",0.00,5.00,0,300.87,306.58,0.0,0.0,0.000,355070.9,355070.9,26095,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342765,371819.00
04/10/2016 22:45,2,0.000,ALERT,213.74,303.58,59.986,1460342703,"201051344001093","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,364877.0,364877.0,30537,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342766,371820.00
04/10/2016 22:45,2,0.000,ALERT,213.74,304.78,59.949,1460342703,"201051344000900","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,370358.8,370358.8,25490,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342768,371821.00
04/10/2016 22:45,2,0.000,ALERT,213.96,304.18,59.970,1460342703,"201051344000648","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,362889.0,362889.0,25794,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342770,371822.00
04/10/2016 22:45,2,0.000,ALERT,213.96,305.38,60.002,1460342703,"201051344000569","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,371592.7,371592.7,25424,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342772,371823.00
04/10/2016 22:45,2,0.000,ALERT,213.74,305.08,59.996,1460342703,"201051344000983","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,363151.1,363151.1,25893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342774,371824.00
04/10/2016 22:45,2,0.000,ALERT,213.74,304.78,59.975,1460342703,"201051344001158","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,358165.2,358165.2,26148,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342776,371825.00
04/10/2016 22:45,2,0.000,ALERT,214.41,305.38,59.981,1460342703,"201051344000576","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,364806.3,364806.3,25563,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342777,371826.00
04/10/2016 22:45,2,0.000,ALERT,213.06,301.77,59.991,1460342703,"274151322000087","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,603385.5,603385.5,19376,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460342779,371827.00
04/10/2016 23:00,2,0.000,ALERT,214.19,305.08,59.949,1460343603,"201051344000645","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,364343.8,364343.8,25710,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460343605,371828.00
04/10/2016 23:00,2,0.000,ALERT,212.83,302.07,59.970,1460343603,"274151322000085","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,631974.1,631974.1,19318,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343607,371829.00
04/10/2016 23:00,2,0.000,ALERT,214.41,305.08,59.975,1460343603,"201051344000633","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,355336.3,355336.3,26166,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343608,371830.00
04/10/2016 23:00,2,0.000,ALERT,213.96,305.08,59.975,1460343603,"201051344000469","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,356566.9,356566.9,26115,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343610,371831.00
04/10/2016 23:00,2,0.000,ALERT,213.29,302.98,59.944,1460343603,"201051344000646","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,360982.6,360982.6,30673,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343612,371832.00
04/10/2016 23:00,2,0.000,ALERT,212.61,302.98,59.965,1460343603,"274151322000052","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,641092.2,641092.2,19540,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343614,371833.00
04/10/2016 23:00,2,0.000,ALERT,213.51,302.98,59.970,1460343603,"201051344000585","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,366697.6,366697.6,30680,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343616,371834.00
04/10/2016 23:00,2,0.000,ALERT,213.29,303.28,59.928,1460343603,"201051344001230","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,364831.9,364831.9,30470,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343617,371835.00
04/10/2016 23:00,2,0.000,ALERT,213.96,303.88,59.965,1460343603,"201051344000582","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,358386.9,358386.9,30649,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343619,371836.00
04/10/2016 23:00,2,0.000,ALERT,212.83,302.98,59.970,1460343603,"201051344000955","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,369889.7,369889.7,30584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343621,371837.00
04/10/2016 23:00,2,0.000,ALERT,213.06,301.77,59.965,1460343603,"274151322000094","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,513720.4,513720.4,20417,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343623,371838.00
04/10/2016 23:00,2,0.000,ALERT,213.96,305.98,60.002,1460343603,"201051344000579","219011344069620",0.00,4.50,0,303.88,307.48,0.0,0.0,0.000,369950.2,369950.2,6189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460343625,371839.00
04/10/2016 23:00,2,0.000,ALERT,213.29,303.28,59.981,1460343603,"201051344000890","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,366992.9,366992.9,30609,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343627,371840.00
04/10/2016 23:00,2,0.000,ALERT,213.51,302.98,59.975,1460343603,"201051344000438","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,369185.3,369185.3,30609,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343628,371841.00
04/10/2016 23:00,2,0.000,ALERT,213.51,302.37,59.965,1460343603,"201051344000417","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,362438.8,362438.8,30764,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343630,371842.00
04/10/2016 23:00,2,0.000,ALERT,213.06,302.98,59.996,1460343603,"274151322000083","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,635341.2,635341.2,19594,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343632,371843.00
04/10/2016 23:00,2,0.000,ALERT,213.51,302.37,59.959,1460343603,"274151322000076","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,675878.8,675878.8,19602,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343634,371844.00
04/10/2016 23:00,2,0.000,ALERT,213.74,305.68,59.922,1460343603,"201051344000868","219011344069620",0.00,4.50,0,303.88,307.48,0.0,0.0,0.000,355731.6,355731.6,25848,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343636,371845.00
04/10/2016 23:00,2,0.000,ALERT,213.06,303.28,59.954,1460343603,"274151322000095","219011344069620",0.00,4.00,0,301.47,304.78,0.0,0.0,0.000,668933.2,668933.2,19499,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460343637,371846.00
04/10/2016 23:00,2,0.000,ALERT,213.74,304.78,59.938,1460343603,"201051344000988","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,353057.3,353057.3,26140,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343639,371847.00
04/10/2016 23:00,2,0.000,ALERT,213.06,302.07,59.959,1460343603,"201051344001025","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,366706.8,366706.8,30661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343641,371848.00
04/10/2016 23:00,2,0.000,ALERT,213.74,305.08,59.959,1460343603,"201051344000458","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,363489.2,363489.2,26062,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343643,371849.00
04/10/2016 23:00,2,0.000,ALERT,214.19,304.78,59.954,1460343603,"201051344000853","219011344069620",0.00,4.00,0,303.28,306.88,0.0,0.0,0.000,361985.3,361985.3,25655,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460343645,371850.00
04/10/2016 23:00,2,0.000,ALERT,213.51,302.68,59.933,1460343603,"201051344000685","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,368717.1,368717.1,30480,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343646,371851.00
04/10/2016 23:00,2,0.000,ALERT,213.51,302.37,59.959,1460343603,"201051344000917","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,365937.0,365937.0,30485,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343648,371852.00
04/10/2016 23:00,2,0.000,ALERT,213.51,302.68,59.959,1460343603,"201051344001145","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,370997.9,370997.9,30343,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460343650,371853.00
04/10/2016 23:00,2,0.000,ALERT,213.29,302.07,59.954,1460343603,"201051344000651","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,362951.0,362951.0,30713,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343652,371854.00
04/10/2016 23:00,2,0.000,ALERT,212.61,301.77,59.949,1460343603,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,615526.9,615526.9,19281,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343654,371855.00
04/10/2016 23:00,2,0.000,ALERT,213.51,301.47,59.954,1460343603,"274151322000068","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,513384.6,513384.6,20621,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343656,371856.00
04/10/2016 23:00,2,0.000,ALERT,213.06,302.98,59.922,1460343603,"201051344001135","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,359357.9,359357.9,30670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343657,371857.00
04/10/2016 23:00,2,0.000,ALERT,213.51,305.68,59.949,1460343603,"201051344000594","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,366738.0,366738.0,26094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343659,371858.00
04/10/2016 23:00,2,0.000,ALERT,213.29,302.68,60.002,1460343603,"201051344001203","219011344069620",0.00,4.00,0,301.77,307.18,0.0,0.0,0.000,365892.4,365892.4,30666,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460343661,371859.00
04/10/2016 23:00,2,0.000,ALERT,212.83,302.37,59.954,1460343603,"274151322000054","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,629120.3,629120.3,19307,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343663,371860.00
04/10/2016 23:00,2,0.000,ALERT,213.96,304.78,59.954,1460343603,"201051344000867","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,355070.9,355070.9,26097,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343665,371861.00
