ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2016 23:00,2,0.000,ALERT,213.06,302.68,59.959,1460343603,"201051344001093","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,364877.0,364877.0,30539,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343666,371862.00
04/10/2016 23:00,2,0.000,ALERT,213.51,305.08,59.959,1460343603,"201051344000900","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,370358.8,370358.8,25492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343668,371863.00
04/10/2016 23:00,2,0.000,ALERT,213.96,304.18,59.959,1460343603,"201051344000648","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,362889.0,362889.0,25796,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460343670,371864.00
04/10/2016 23:00,2,0.000,ALERT,213.74,305.38,59.959,1460343603,"201051344000569","219011344069620",0.00,4.50,0,303.88,307.78,0.0,0.0,0.000,371592.7,371592.7,25426,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460343672,371865.00
04/10/2016 23:00,2,0.000,ALERT,213.74,305.08,59.949,1460343603,"201051344000983","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,363151.1,363151.1,25895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343674,371866.00
04/10/2016 23:00,2,0.000,ALERT,213.74,304.78,59.922,1460343603,"201051344001158","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,358165.2,358165.2,26150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343675,371867.00
04/10/2016 23:00,2,0.000,ALERT,214.19,305.38,59.912,1460343603,"201051344000576","219011344069620",0.00,4.00,0,303.28,306.88,0.0,0.0,0.000,364806.3,364806.3,25565,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460343677,371868.00
04/10/2016 23:00,2,0.000,ALERT,213.06,301.47,59.981,1460343603,"274151322000087","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,603385.5,603385.5,19378,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460343679,371869.00
04/10/2016 23:15,2,0.000,ALERT,213.29,303.58,59.981,1460344503,"201051344000645","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,364343.8,364343.8,25712,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344505,371870.00
04/10/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1460344503,"274151322000085","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,631974.1,631974.1,19320,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344507,371871.00
04/10/2016 23:15,2,0.000,ALERT,213.51,303.28,60.028,1460344503,"201051344000633","219011344069620",0.00,4.00,0,300.57,306.58,0.0,0.0,0.000,355336.3,355336.3,26168,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460344509,371872.00
04/10/2016 23:15,2,0.000,ALERT,212.83,303.28,59.986,1460344503,"201051344000469","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,356566.9,356566.9,26117,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460344510,371873.00
04/10/2016 23:15,2,0.000,ALERT,212.61,303.28,59.959,1460344503,"201051344000646","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,360982.6,360982.6,30675,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344512,371874.00
04/10/2016 23:15,2,0.000,ALERT,211.93,301.77,59.981,1460344503,"274151322000052","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,641092.2,641092.2,19542,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344514,371875.00
04/10/2016 23:15,2,0.000,ALERT,213.06,303.28,59.975,1460344503,"201051344000585","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,366697.6,366697.6,30682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344516,371876.00
04/10/2016 23:15,2,0.000,ALERT,212.83,303.58,59.975,1460344503,"201051344001230","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,364831.9,364831.9,30472,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344518,371877.00
04/10/2016 23:15,2,0.000,ALERT,213.29,304.48,59.975,1460344503,"201051344000582","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,358386.9,358386.9,30651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460344520,371878.00
04/10/2016 23:15,2,0.000,ALERT,212.38,303.28,59.933,1460344503,"201051344000955","219011344069620",0.00,4.50,0,301.47,304.78,0.0,0.0,0.000,369889.7,369889.7,30586,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344522,371879.00
04/10/2016 23:15,2,0.000,ALERT,212.38,300.87,59.965,1460344503,"274151322000094","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,513720.4,513720.4,20419,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344524,371880.00
04/10/2016 23:15,2,0.000,ALERT,213.06,303.88,59.944,1460344503,"201051344000579","219011344069620",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,369950.2,369950.2,6191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344525,371881.00
04/10/2016 23:15,2,0.000,ALERT,212.83,303.88,59.975,1460344503,"201051344000890","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,366992.9,366992.9,30611,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344527,371882.00
04/10/2016 23:15,2,0.000,ALERT,213.06,303.28,59.981,1460344503,"201051344000438","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,369185.3,369185.3,30611,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344529,371883.00
04/10/2016 23:15,2,0.000,ALERT,213.06,302.68,59.970,1460344503,"201051344000417","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,362438.8,362438.8,30766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460344531,371884.00
04/10/2016 23:15,2,0.000,ALERT,212.38,302.07,59.975,1460344503,"274151322000083","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,635341.2,635341.2,19596,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344532,371885.00
04/10/2016 23:15,2,0.000,ALERT,212.83,301.17,59.975,1460344503,"274151322000076","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,675878.8,675878.8,19604,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344534,371886.00
04/10/2016 23:15,2,0.000,ALERT,212.83,303.88,59.975,1460344503,"201051344000868","219011344069620",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,355731.6,355731.6,25850,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344536,371887.00
04/10/2016 23:15,2,0.000,ALERT,212.16,302.68,59.944,1460344503,"274151322000095","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,668933.2,668933.2,19501,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344538,371888.00
04/10/2016 23:15,2,0.000,ALERT,212.83,303.28,59.975,1460344503,"201051344000988","219011344069620",0.00,4.50,0,299.67,306.58,0.0,0.0,0.000,353057.3,353057.3,26142,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344540,371889.00
04/10/2016 23:15,2,0.000,ALERT,212.61,302.37,59.970,1460344503,"201051344001025","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,366706.8,366706.8,30663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344542,371890.00
04/10/2016 23:15,2,0.000,ALERT,212.83,303.58,59.949,1460344503,"201051344000458","219011344069620",0.00,5.50,0,302.37,307.48,0.0,0.0,0.000,363489.2,363489.2,26064,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344543,371891.00
04/10/2016 23:15,2,0.000,ALERT,213.51,303.28,59.970,1460344503,"201051344000853","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,361985.3,361985.3,25657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460344545,371892.00
04/10/2016 23:15,2,0.000,ALERT,213.29,303.28,59.975,1460344503,"201051344000685","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,368717.1,368717.1,30482,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344547,371893.00
04/10/2016 23:15,2,0.000,ALERT,213.29,302.68,59.975,1460344503,"201051344000917","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,365937.0,365937.0,30487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344549,371894.00
04/10/2016 23:15,2,0.000,ALERT,213.06,303.28,59.965,1460344503,"201051344001145","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,370997.9,370997.9,30345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344550,371895.00
04/10/2016 23:15,2,0.000,ALERT,212.83,302.37,60.007,1460344503,"201051344000651","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,362951.0,362951.0,30715,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344552,371896.00
04/10/2016 23:15,2,0.000,ALERT,211.93,300.87,59.954,1460344503,"274151322000088","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,615526.9,615526.9,19283,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344554,371897.00
04/10/2016 23:15,2,0.000,ALERT,213.06,300.87,59.959,1460344503,"274151322000068","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,513384.6,513384.6,20623,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460344556,371898.00
04/10/2016 23:15,2,0.000,ALERT,212.61,303.28,59.965,1460344503,"201051344001135","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,359357.9,359357.9,30672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460344558,371899.00
04/10/2016 23:15,2,0.000,ALERT,212.61,303.88,59.965,1460344503,"201051344000594","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,366738.0,366738.0,26096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344559,371900.00
04/10/2016 23:15,2,0.000,ALERT,213.06,302.68,59.959,1460344503,"201051344001203","219011344069620",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,365892.4,365892.4,30668,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344561,371901.00
04/10/2016 23:15,2,0.000,ALERT,211.93,301.77,59.981,1460344503,"274151322000054","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,629120.3,629120.3,19309,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344563,371902.00
04/10/2016 23:15,2,0.000,ALERT,213.29,303.28,59.959,1460344503,"201051344000867","219011344069620",0.00,5.00,0,301.47,307.18,0.0,0.0,0.000,355070.9,355070.9,26099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344565,371903.00
04/10/2016 23:15,2,0.000,ALERT,213.06,303.28,59.970,1460344503,"201051344001093","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,364877.0,364877.0,30541,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344567,371904.00
04/10/2016 23:15,2,0.000,ALERT,212.83,303.28,59.965,1460344503,"201051344000900","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,370358.8,370358.8,25494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344568,371905.00
04/10/2016 23:15,2,0.000,ALERT,213.29,302.68,59.965,1460344503,"201051344000648","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,362889.0,362889.0,25798,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344570,371906.00
04/10/2016 23:15,2,0.000,ALERT,213.06,303.88,59.954,1460344503,"201051344000569","219011344069620",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,371592.7,371592.7,25428,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344572,371907.00
04/10/2016 23:15,2,0.000,ALERT,212.83,303.58,59.970,1460344503,"201051344000983","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,363151.1,363151.1,25897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344574,371908.00
04/10/2016 23:15,2,0.000,ALERT,213.06,303.28,60.002,1460344503,"201051344001158","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,358165.2,358165.2,26152,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344576,371909.00
04/10/2016 23:15,2,0.000,ALERT,213.51,303.88,59.917,1460344503,"201051344000576","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,364806.3,364806.3,25567,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460344578,371910.00
04/10/2016 23:15,2,0.000,ALERT,212.16,300.27,59.959,1460344503,"274151322000087","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,603385.5,603385.5,19380,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460344580,371911.00
04/10/2016 23:30,2,0.000,ALERT,213.51,303.88,59.996,1460345404,"201051344000645","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,364343.8,364343.8,25714,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345406,371912.00
04/10/2016 23:30,2,0.000,ALERT,212.38,301.77,59.981,1460345404,"274151322000085","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,631974.1,631974.1,19322,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460345407,371913.00
04/10/2016 23:30,2,0.000,ALERT,213.74,303.58,59.996,1460345404,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,355336.3,355336.3,26170,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460345409,371914.00
04/10/2016 23:30,2,0.000,ALERT,213.06,303.88,60.002,1460345404,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,356566.9,356566.9,26119,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345411,371915.00
04/10/2016 23:30,2,0.000,ALERT,213.06,303.58,59.986,1460345404,"201051344000646","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,360982.6,360982.6,30677,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345413,371916.00
04/10/2016 23:30,2,0.000,ALERT,211.93,301.77,60.018,1460345404,"274151322000052","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,641092.2,641092.2,19544,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345415,371917.00
04/10/2016 23:30,2,0.000,ALERT,213.51,303.88,59.981,1460345404,"201051344000585","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,366697.6,366697.6,30684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345417,371918.00
04/10/2016 23:30,2,0.000,ALERT,213.29,304.18,59.991,1460345404,"201051344001230","219011344069620",0.00,4.00,0,302.07,305.08,0.0,0.0,0.000,364831.9,364831.9,30474,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460345418,371919.00
04/10/2016 23:30,2,0.000,ALERT,213.96,304.48,59.981,1460345404,"201051344000582","219011344069620",0.00,3.70,0,302.68,305.68,0.0,0.0,0.000,358386.9,358386.9,30653,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345420,371920.00
04/10/2016 23:30,2,0.000,ALERT,212.83,303.58,59.981,1460345404,"201051344000955","219011344069620",0.00,4.00,0,301.47,304.78,0.0,0.0,0.000,369889.7,369889.7,30588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345422,371921.00
04/10/2016 23:30,2,0.000,ALERT,212.61,301.47,59.986,1460345404,"274151322000094","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,513720.4,513720.4,20421,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345424,371922.00
04/10/2016 23:30,2,0.000,ALERT,213.06,304.48,59.986,1460345404,"201051344000579","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,369950.2,369950.2,6193,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345425,371923.00
04/10/2016 23:30,2,0.000,ALERT,213.06,303.88,59.991,1460345404,"201051344000890","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,366992.9,366992.9,30613,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345427,371924.00
04/10/2016 23:30,2,0.000,ALERT,213.51,303.58,59.996,1460345404,"201051344000438","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,369185.3,369185.3,30613,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345429,371925.00
04/10/2016 23:30,2,0.000,ALERT,213.51,303.28,59.959,1460345404,"201051344000417","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,362438.8,362438.8,30768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345431,371926.00
04/10/2016 23:30,2,0.000,ALERT,212.38,302.68,59.981,1460345404,"274151322000083","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,635341.2,635341.2,19598,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345433,371927.00
04/10/2016 23:30,2,0.000,ALERT,212.83,301.77,59.981,1460345404,"274151322000076","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,675878.8,675878.8,19606,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460345434,371928.00
04/10/2016 23:30,2,0.000,ALERT,213.06,304.48,59.986,1460345404,"201051344000868","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,355731.6,355731.6,25852,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460345436,371929.00
04/10/2016 23:30,2,0.000,ALERT,212.38,302.98,59.991,1460345404,"274151322000095","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,668933.2,668933.2,19503,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345438,371930.00
04/10/2016 23:30,2,0.000,ALERT,212.83,303.58,59.991,1460345404,"201051344000988","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,353057.3,353057.3,26144,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345440,371931.00
04/10/2016 23:30,2,0.000,ALERT,213.29,302.98,59.996,1460345404,"201051344001025","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,366706.8,366706.8,30665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345442,371932.00
04/10/2016 23:30,2,0.000,ALERT,213.06,304.18,60.002,1460345404,"201051344000458","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,363489.2,363489.2,26066,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345444,371933.00
04/10/2016 23:30,2,0.000,ALERT,213.51,303.28,59.986,1460345404,"201051344000853","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,361985.3,361985.3,25659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345446,371934.00
04/10/2016 23:30,2,0.000,ALERT,213.74,303.88,59.981,1460345404,"201051344000685","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,368717.1,368717.1,30484,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345447,371935.00
04/10/2016 23:30,2,0.000,ALERT,213.51,303.28,59.981,1460345404,"201051344000917","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,365937.0,365937.0,30489,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345449,371936.00
04/10/2016 23:30,2,0.000,ALERT,213.51,304.18,59.996,1460345404,"201051344001145","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,370997.9,370997.9,30347,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345451,371937.00
04/10/2016 23:30,2,0.000,ALERT,213.51,302.98,59.981,1460345404,"201051344000651","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,362951.0,362951.0,30717,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460345453,371938.00
04/10/2016 23:30,2,0.000,ALERT,211.70,300.87,59.981,1460345404,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,615526.9,615526.9,19285,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345455,371939.00
04/10/2016 23:30,2,0.000,ALERT,212.83,301.17,59.981,1460345404,"274151322000068","219011344069620",0.00,5.50,0,299.37,302.37,0.0,0.0,0.000,513384.6,513384.6,20625,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345456,371940.00
04/10/2016 23:30,2,0.000,ALERT,213.06,304.18,59.991,1460345404,"201051344001135","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,359357.9,359357.9,30674,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345458,371941.00
04/10/2016 23:30,2,0.000,ALERT,212.83,304.48,59.965,1460345404,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,366738.0,366738.0,26098,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460345460,371942.00
04/10/2016 23:30,2,0.000,ALERT,213.51,303.28,60.018,1460345404,"201051344001203","219011344069620",0.00,4.00,0,301.17,306.88,0.0,0.0,0.000,365892.4,365892.4,30670,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460345462,371943.00
04/10/2016 23:30,2,0.000,ALERT,212.16,302.37,59.975,1460345404,"274151322000054","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,629120.3,629120.3,19311,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345464,371944.00
04/10/2016 23:30,2,0.000,ALERT,213.51,303.58,60.028,1460345404,"201051344000867","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,355070.9,355070.9,26101,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345465,371945.00
04/10/2016 23:30,2,0.000,ALERT,213.29,303.88,59.949,1460345404,"201051344001093","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,364877.0,364877.0,30543,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345467,371946.00
04/10/2016 23:30,2,0.000,ALERT,213.06,303.88,59.991,1460345404,"201051344000900","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,370358.8,370358.8,25496,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345469,371947.00
04/10/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1460345404,"201051344000648","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,362889.0,362889.0,25800,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460345471,371948.00
04/10/2016 23:30,2,0.000,ALERT,213.29,304.48,59.991,1460345404,"201051344000569","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,371592.7,371592.7,25430,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345473,371949.00
04/10/2016 23:30,2,0.000,ALERT,213.29,304.48,59.991,1460345404,"201051344000983","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,363151.1,363151.1,25899,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345474,371950.00
04/10/2016 23:30,2,0.000,ALERT,213.29,303.88,59.991,1460345404,"201051344001158","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,358165.2,358165.2,26154,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345476,371951.00
04/10/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1460345404,"201051344000576","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,364806.3,364806.3,25569,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345478,371952.00
04/10/2016 23:30,2,0.000,ALERT,212.38,300.87,59.996,1460345404,"274151322000087","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,603385.5,603385.5,19382,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460345480,371953.00
04/10/2016 23:45,2,0.000,ALERT,213.96,305.08,59.944,1460346303,"201051344000645","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,364343.8,364343.8,25716,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346305,371954.00
04/10/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1460346303,"274151322000085","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,631974.1,631974.1,19324,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346307,371955.00
04/10/2016 23:45,2,0.000,ALERT,213.96,304.48,59.938,1460346303,"201051344000633","219011344069620",0.00,3.70,0,299.97,305.98,0.0,0.0,0.000,355336.3,355336.3,26172,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346308,371956.00
04/10/2016 23:45,2,0.000,ALERT,213.51,305.08,59.944,1460346303,"201051344000469","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,356566.9,356566.9,26121,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346310,371957.00
04/10/2016 23:45,2,0.000,ALERT,213.29,304.18,59.981,1460346303,"201051344000646","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,360982.6,360982.6,30679,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346312,371958.00
04/10/2016 23:45,2,0.000,ALERT,212.61,303.28,59.975,1460346303,"274151322000052","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,641092.2,641092.2,19546,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346314,371959.00
04/10/2016 23:45,2,0.000,ALERT,213.74,304.78,59.975,1460346303,"201051344000585","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,366697.6,366697.6,30686,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346316,371960.00
04/10/2016 23:45,2,0.000,ALERT,213.51,304.48,59.981,1460346303,"201051344001230","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,364831.9,364831.9,30476,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346317,371961.00
04/10/2016 23:45,2,0.000,ALERT,213.96,305.08,59.986,1460346303,"201051344000582","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,358386.9,358386.9,30655,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346319,371962.00
04/10/2016 23:45,2,0.000,ALERT,213.29,304.18,59.986,1460346303,"201051344000955","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,369889.7,369889.7,30590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346321,371963.00
04/10/2016 23:45,2,0.000,ALERT,212.61,302.68,59.970,1460346303,"274151322000094","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,513720.4,513720.4,20423,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346323,371964.00
04/10/2016 23:45,2,0.000,ALERT,213.51,305.38,59.949,1460346303,"201051344000579","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,369950.2,369950.2,6195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346325,371965.00
04/10/2016 23:45,2,0.000,ALERT,213.51,304.78,59.944,1460346303,"201051344000890","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,366992.9,366992.9,30615,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346326,371966.00
04/10/2016 23:45,2,0.000,ALERT,213.74,304.18,60.002,1460346303,"201051344000438","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,369185.3,369185.3,30615,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346328,371967.00
04/10/2016 23:45,2,0.000,ALERT,213.74,303.88,59.986,1460346303,"201051344000417","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,362438.8,362438.8,30770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346330,371968.00
04/10/2016 23:45,2,0.000,ALERT,212.83,303.28,59.986,1460346303,"274151322000083","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,635341.2,635341.2,19600,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346332,371969.00
04/10/2016 23:45,2,0.000,ALERT,213.51,302.98,59.975,1460346303,"274151322000076","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,675878.8,675878.8,19608,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346334,371970.00
04/10/2016 23:45,2,0.000,ALERT,213.51,305.68,59.991,1460346303,"201051344000868","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,355731.6,355731.6,25854,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346335,371971.00
04/10/2016 23:45,2,0.000,ALERT,212.83,304.18,59.975,1460346303,"274151322000095","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,668933.2,668933.2,19505,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346337,371972.00
04/10/2016 23:45,2,0.000,ALERT,213.29,304.78,59.975,1460346303,"201051344000988","219011344069620",0.00,4.00,0,299.37,306.28,0.0,0.0,0.000,353057.3,353057.3,26146,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346339,371973.00
04/10/2016 23:45,2,0.000,ALERT,213.29,303.58,59.970,1460346303,"201051344001025","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,366706.8,366706.8,30667,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346341,371974.00
04/10/2016 23:45,2,0.000,ALERT,213.29,304.78,59.981,1460346303,"201051344000458","219011344069620",0.00,5.50,0,302.07,307.18,0.0,0.0,0.000,363489.2,363489.2,26068,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346343,371975.00
04/10/2016 23:45,2,0.000,ALERT,213.96,304.48,59.970,1460346303,"201051344000853","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,361985.3,361985.3,25661,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346344,371976.00
04/10/2016 23:45,2,0.000,ALERT,213.96,304.18,59.986,1460346303,"201051344000685","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,368717.1,368717.1,30486,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346346,371977.00
04/10/2016 23:45,2,0.000,ALERT,213.74,303.58,59.981,1460346303,"201051344000917","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,365937.0,365937.0,30491,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346348,371978.00
04/10/2016 23:45,2,0.000,ALERT,213.74,304.18,59.975,1460346303,"201051344001145","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,370997.9,370997.9,30349,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346350,371979.00
04/10/2016 23:45,2,0.000,ALERT,213.51,303.58,59.975,1460346303,"201051344000651","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,362951.0,362951.0,30719,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346352,371980.00
04/10/2016 23:45,2,0.000,ALERT,212.38,302.98,59.944,1460346303,"274151322000088","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,615526.9,615526.9,19287,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346353,371981.00
04/10/2016 23:45,2,0.000,ALERT,213.51,302.07,59.965,1460346303,"274151322000068","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,513384.6,513384.6,20627,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346355,371982.00
04/10/2016 23:45,2,0.000,ALERT,213.29,304.18,59.981,1460346303,"201051344001135","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,359357.9,359357.9,30676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346357,371983.00
04/10/2016 23:45,2,0.000,ALERT,213.06,305.38,59.975,1460346303,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,366738.0,366738.0,26100,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346359,371984.00
04/10/2016 23:45,2,0.000,ALERT,213.74,303.88,59.981,1460346303,"201051344001203","219011344069620",0.00,3.70,0,302.07,307.18,0.0,0.0,0.000,365892.4,365892.4,30672,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346361,371985.00
04/10/2016 23:45,2,0.000,ALERT,212.61,302.68,59.981,1460346303,"274151322000054","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,629120.3,629120.3,19313,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346363,371986.00
04/10/2016 23:45,2,0.000,ALERT,213.74,304.18,59.981,1460346303,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.88,0.0,0.0,0.000,355070.9,355070.9,26103,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346365,371987.00
04/10/2016 23:45,2,0.000,ALERT,213.51,304.18,59.986,1460346303,"201051344001093","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,364877.0,364877.0,30545,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346366,371988.00
04/10/2016 23:45,2,0.000,ALERT,213.29,304.48,60.002,1460346303,"201051344000900","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,370358.8,370358.8,25498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460346368,371989.00
04/10/2016 23:45,2,0.000,ALERT,213.51,303.88,59.986,1460346303,"201051344000648","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,362889.0,362889.0,25802,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346370,371990.00
04/10/2016 23:45,2,0.000,ALERT,213.51,305.68,59.981,1460346303,"201051344000569","219011344069620",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,371592.7,371592.7,25432,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346372,371991.00
04/10/2016 23:45,2,0.000,ALERT,213.29,305.08,59.981,1460346303,"201051344000983","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,363151.1,363151.1,25901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346374,371992.00
04/10/2016 23:45,2,0.000,ALERT,213.51,304.78,59.986,1460346303,"201051344001158","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,358165.2,358165.2,26156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346376,371993.00
04/10/2016 23:45,2,0.000,ALERT,213.96,305.38,59.986,1460346303,"201051344000576","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,364806.3,364806.3,25571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346377,371994.00
04/10/2016 23:45,2,0.000,ALERT,212.83,301.77,59.975,1460346303,"274151322000087","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,603385.5,603385.5,19384,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460346379,371995.00
